Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,206.0,18.5,4.15,11.0,43.0,14.96,3.69
2017,2,1,8,0,412.0,37.0,4.3,12.0,86.0,30.57,20.8
2017,2,1,8,15,506.0,46.5,4.3,12.5,136.5,37.8,27.92
2017,2,1,8,30,600.0,56.0,4.3,13.0,187.0,44.98,34.64
2017,2,1,8,45,662.0,61.5,4.3,14.0,239.5,64.48,38.91
2017,2,1,9,0,724.0,67.0,4.3,15.0,292.0,123.86,70.54
2017,2,1,9,15,761.0,71.5,4.4,15.5,342.0,182.17,114.08
2017,2,1,9,30,798.0,76.0,4.5,16.0,392.0,244.78,167.29
2017,2,1,9,45,826.5,78.0,4.65,17.0,438.5,306.74,222.27
2017,2,1,10,0,855.0,80.0,4.8,18.0,485.0,371.26,279.33
2017,2,1,10,15,873.0,82.5,4.85,18.5,525.0,434.28,334.81
2017,2,1,10,30,891.0,85.0,4.9,19.0,565.0,498.03,389.32
2017,2,1,10,45,905.0,86.5,4.95,20.0,599.0,557.62,438.21
2017,2,1,11,0,919.0,88.0,5.0,21.0,633.0,617.48,485.52
2017,2,1,11,15,928.0,89.0,5.0,21.0,658.5,673.06,529.9
2017,2,1,11,30,937.0,90.0,5.0,21.0,684.0,727.15,572.07
2017,2,1,11,45,945.0,90.0,5.0,21.5,702.5,777.76,609.0
2017,2,1,12,0,953.0,90.0,5.0,22.0,721.0,826.27,642.1
2017,2,1,12,15,955.5,90.0,4.95,22.5,729.5,868.05,669.71
2017,2,1,12,30,958.0,90.0,4.9,23.0,738.0,906.86,694.94
2017,2,1,12,45,957.5,90.0,4.9,23.5,738.0,939.93,716.3
2017,2,1,13,0,957.0,90.0,4.9,24.0,738.0,969.51,735.2
2017,2,1,13,15,954.5,90.0,4.8,24.0,729.0,993.66,751.06
2017,2,1,13,30,952.0,90.0,4.7,24.0,720.0,1014.04,764.39
2017,2,1,13,45,946.0,89.0,4.6,24.0,702.0,1026.02,772.12
2017,2,1,14,0,940.0,88.0,4.5,24.0,684.0,1034.01,777.43
2017,2,1,14,15,931.5,86.5,4.3,24.0,658.5,1034.92,777.81
2017,2,1,14,30,923.0,85.0,4.1,24.0,633.0,1031.85,775.7
2017,2,1,14,45,911.5,83.0,3.9,24.0,599.5,1021.26,768.68
2017,2,1,15,0,900.0,81.0,3.7,24.0,566.0,1006.89,759.29
2017,2,1,15,15,882.5,78.5,3.3,23.5,526.0,993.45,750.61
2017,2,1,15,30,865.0,76.0,2.9,23.0,486.0,965.31,731.74
2017,2,1,15,45,839.5,73.0,2.5,22.5,439.5,925.65,704.79
2017,2,1,16,0,814.0,70.0,2.1,22.0,393.0,883.35,675.53
2017,2,1,16,15,778.0,66.0,1.95,21.0,343.0,827.82,639.98
2017,2,1,16,30,742.0,62.0,1.8,20.0,293.0,770.86,602.14
2017,2,1,16,45,687.5,56.5,1.7,19.0,241.0,695.14,549.19
2017,2,1,17,0,633.0,51.0,1.6,18.0,189.0,627.97,499.57
2017,2,1,17,15,542.0,42.5,1.6,17.5,138.5,523.04,417.51
2017,2,1,17,30,451.0,34.0,1.6,17.0,88.0,423.89,333.4
2017,2,1,17,45,225.5,17.0,1.65,16.5,44.0,215.61,122.71
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,199.5,19.0,5.2,5.5,43.0,15.33,4.68
2017,2,2,8,0,399.0,38.0,5.5,6.0,86.0,31.34,22.1
2017,2,2,8,15,491.5,47.5,5.5,6.5,135.5,38.51,29.29
2017,2,2,8,30,584.0,57.0,5.5,7.0,185.0,45.62,36.1
2017,2,2,8,45,638.5,63.5,5.5,7.5,236.5,64.71,40.9
2017,2,2,9,0,693.0,70.0,5.5,8.0,288.0,119.21,69.87
2017,2,2,9,15,731.0,75.0,5.4,8.5,337.5,176.7,113.94
2017,2,2,9,30,769.0,80.0,5.3,9.0,387.0,241.43,170.27
2017,2,2,9,45,793.5,84.0,5.25,9.5,432.5,302.41,226.28
2017,2,2,10,0,818.0,88.0,5.2,10.0,478.0,365.57,284.25
2017,2,2,10,15,836.5,91.0,5.15,10.5,517.5,427.3,340.15
2017,2,2,10,30,855.0,94.0,5.1,11.0,557.0,489.88,395.2
2017,2,2,10,45,866.5,96.5,5.05,11.5,590.0,548.93,445.79
2017,2,2,11,0,878.0,99.0,5.0,12.0,623.0,607.47,494.28
2017,2,2,11,15,887.5,101.0,4.9,12.5,649.0,663.46,539.09
2017,2,2,11,30,897.0,103.0,4.8,13.0,675.0,718.18,581.47
2017,2,2,11,45,896.5,106.5,4.75,13.5,691.0,765.77,617.35
2017,2,2,12,0,896.0,110.0,4.7,14.0,707.0,810.73,648.98
2017,2,2,12,15,899.0,111.0,4.6,14.0,716.0,853.04,678.86
2017,2,2,12,30,902.0,112.0,4.5,14.0,725.0,892.57,706.44
2017,2,2,12,45,529.5,223.0,4.4,14.0,583.0,716.71,572.97
2017,2,2,13,0,157.0,334.0,4.3,14.0,441.0,485.4,388.3
2017,2,2,13,15,124.5,324.5,4.2,14.0,409.0,453.96,364.05
2017,2,2,13,30,92.0,315.0,4.1,14.0,377.0,400.72,321.95
2017,2,2,13,45,96.0,308.0,4.05,14.5,371.0,402.46,323.39
2017,2,2,14,0,100.0,301.0,4.0,15.0,365.0,404.06,324.61
2017,2,2,14,15,78.5,281.5,3.95,15.0,330.5,365.33,294.01
2017,2,2,14,30,57.0,262.0,3.9,15.0,296.0,325.69,262.52
2017,2,2,14,45,36.5,231.0,3.85,15.0,252.5,272.44,219.89
2017,2,2,15,0,16.0,200.0,3.8,15.0,209.0,200.16,161.19
2017,2,2,15,15,14.0,186.0,3.7,14.5,193.5,185.79,150.17
2017,2,2,15,30,12.0,172.0,3.6,14.0,178.0,171.48,138.97
2017,2,2,15,45,372.5,131.5,3.55,14.0,281.0,549.9,456.65
2017,2,2,16,0,733.0,91.0,3.5,14.0,384.0,842.03,679.87
2017,2,2,16,15,694.0,85.0,3.15,13.0,335.0,783.2,635.88
2017,2,2,16,30,655.0,79.0,2.8,12.0,286.0,723.39,592.51
2017,2,2,16,45,597.0,71.5,2.5,11.5,234.5,644.86,532.17
2017,2,2,17,0,539.0,64.0,2.2,11.0,183.0,567.44,470.18
2017,2,2,17,15,448.0,53.0,2.15,10.5,134.0,462.0,383.67
2017,2,2,17,30,357.0,42.0,2.1,10.0,85.0,361.77,295.89
2017,2,2,17,45,178.5,21.0,2.05,9.5,42.5,190.78,119.95
2017,2,2,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,5.97,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,23.9,11.29
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,41.41,31.22
2017,2,3,8,15,220.0,76.5,4.1,5.5,118.0,56.94,46.17
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,72.15,60.47
2017,2,3,8,45,148.0,54.0,4.35,6.5,87.0,45.36,32.06
2017,2,3,9,0,0.0,10.0,4.5,7.0,10.0,8.22,1.61
2017,2,3,9,15,0.0,12.0,4.5,7.0,12.0,9.88,3.06
2017,2,3,9,30,0.0,14.0,4.5,7.0,14.0,11.54,4.5
2017,2,3,9,45,0.0,16.0,4.55,7.5,16.0,13.2,5.91
2017,2,3,10,0,0.0,18.0,4.6,8.0,18.0,14.86,7.31
2017,2,3,10,15,0.0,19.5,4.55,8.5,19.5,16.11,8.34
2017,2,3,10,30,0.0,21.0,4.5,9.0,21.0,17.36,9.37
2017,2,3,10,45,2.5,106.0,4.5,9.5,107.5,89.56,71.06
2017,2,3,11,0,5.0,191.0,4.5,10.0,194.0,163.8,133.07
2017,2,3,11,15,6.5,198.5,4.45,10.0,202.5,172.13,139.72
2017,2,3,11,30,8.0,206.0,4.4,10.0,211.0,180.68,146.66
2017,2,3,11,45,7.5,207.5,4.4,10.0,212.5,182.66,148.13
2017,2,3,12,0,7.0,209.0,4.4,10.0,214.0,184.58,149.6
2017,2,3,12,15,49.5,267.0,4.35,10.0,301.0,286.59,234.29
2017,2,3,12,30,92.0,325.0,4.3,10.0,388.0,386.06,315.01
2017,2,3,12,45,72.5,314.5,4.25,10.5,364.5,364.54,296.46
2017,2,3,13,0,53.0,304.0,4.2,11.0,341.0,341.28,276.88
2017,2,3,13,15,30.0,254.5,4.15,11.0,275.5,271.37,220.24
2017,2,3,13,30,7.0,205.0,4.1,11.0,210.0,186.35,150.37
2017,2,3,13,45,19.5,233.0,4.1,11.0,246.0,227.0,184.49
2017,2,3,14,0,32.0,261.0,4.1,11.0,282.0,290.66,236.81
2017,2,3,14,15,49.5,265.0,4.05,11.0,295.5,316.62,258.64
2017,2,3,14,30,67.0,269.0,4.0,11.0,309.0,343.57,281.34
2017,2,3,14,45,33.5,199.0,3.95,11.0,219.0,231.29,189.53
2017,2,3,15,0,0.0,129.0,3.9,11.0,129.0,111.35,88.94
2017,2,3,15,15,0.0,98.5,3.8,10.5,98.5,82.91,65.38
2017,2,3,15,30,0.0,68.0,3.7,10.0,68.0,56.39,43.02
2017,2,3,15,45,0.0,72.5,3.65,10.0,72.5,60.14,46.38
2017,2,3,16,0,0.0,77.0,3.6,10.0,77.0,64.05,49.89
2017,2,3,16,15,208.5,102.0,3.4,9.5,168.5,327.87,281.89
2017,2,3,16,30,417.0,127.0,3.2,9.0,260.0,566.4,479.6
2017,2,3,16,45,366.5,110.5,3.0,9.0,212.5,492.19,417.15
2017,2,3,17,0,316.0,94.0,2.8,9.0,165.0,419.91,356.12
2017,2,3,17,15,239.5,74.0,2.65,8.5,119.5,312.37,264.23
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,224.38,185.25
2017,2,3,17,45,88.0,30.5,2.35,8.0,41.0,128.29,84.07
2017,2,3,18,0,13.0,7.0,2.2,8.0,8.0,14.52,0.0
2017,2,3,18,15,6.5,3.5,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.0,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,20.0,9.0,1.2,6.0,9.0,7.68,0.0
2017,2,4,7,45,111.0,30.5,1.3,6.5,43.0,23.68,11.71
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,39.68,29.57
2017,2,4,8,15,283.5,69.5,1.3,7.0,123.0,52.23,41.74
2017,2,4,8,30,365.0,87.0,1.2,7.0,169.0,64.61,53.44
2017,2,4,8,45,182.5,68.0,1.2,7.5,109.0,56.18,40.98
2017,2,4,9,0,0.0,49.0,1.2,8.0,49.0,40.52,30.0
2017,2,4,9,15,0.0,58.0,1.15,8.0,58.0,48.02,36.51
2017,2,4,9,30,0.0,67.0,1.1,8.0,67.0,55.53,42.93
2017,2,4,9,45,0.0,71.0,1.1,8.5,71.0,58.88,45.6
2017,2,4,10,0,0.0,75.0,1.1,9.0,75.0,62.24,48.25
2017,2,4,10,15,0.0,81.0,1.15,9.0,81.0,67.27,52.41
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,72.31,56.56
2017,2,4,10,45,0.0,81.0,1.25,9.5,81.0,67.31,52.07
2017,2,4,11,0,0.0,75.0,1.3,10.0,75.0,62.32,47.63
2017,2,4,11,15,0.0,105.5,1.4,10.0,105.5,87.98,69.2
2017,2,4,11,30,0.0,136.0,1.5,10.0,136.0,114.16,90.94
2017,2,4,11,45,0.0,147.5,1.6,10.5,147.5,124.31,99.05
2017,2,4,12,0,0.0,159.0,1.7,11.0,159.0,134.62,107.28
2017,2,4,12,15,7.0,199.0,1.85,11.0,204.0,176.31,141.64
2017,2,4,12,30,14.0,239.0,2.0,11.0,249.0,219.92,177.16
2017,2,4,12,45,7.0,196.0,2.2,11.5,201.0,175.17,140.32
2017,2,4,13,0,0.0,153.0,2.4,12.0,153.0,130.35,103.27
2017,2,4,13,15,0.0,122.0,2.55,12.0,122.0,102.83,80.66
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,75.78,58.23
2017,2,4,13,45,0.0,115.0,2.85,12.5,115.0,96.81,75.72
2017,2,4,14,0,0.0,139.0,3.0,13.0,139.0,118.74,93.81
2017,2,4,14,15,0.0,122.0,3.1,13.0,122.0,103.43,81.22
2017,2,4,14,30,0.0,105.0,3.2,13.0,105.0,88.17,68.67
2017,2,4,14,45,0.0,118.5,3.3,13.0,118.5,100.78,79.36
2017,2,4,15,0,0.0,132.0,3.4,13.0,132.0,114.16,90.7
2017,2,4,15,15,0.0,85.5,3.4,12.5,85.5,71.04,54.82
2017,2,4,15,30,0.0,39.0,3.4,12.0,39.0,32.26,22.05
2017,2,4,15,45,20.0,101.0,3.45,12.0,109.5,115.01,93.65
2017,2,4,16,0,40.0,163.0,3.5,12.0,180.0,213.45,177.12
2017,2,4,16,15,33.0,144.0,3.35,11.5,156.5,187.46,155.62
2017,2,4,16,30,26.0,125.0,3.2,11.0,133.0,161.68,134.17
2017,2,4,16,45,18.0,104.0,3.05,11.0,109.5,118.73,97.42
2017,2,4,17,0,10.0,83.0,2.9,11.0,86.0,91.28,73.4
2017,2,4,17,15,5.0,61.5,2.7,10.5,63.0,65.38,50.61
2017,2,4,17,30,0.0,40.0,2.5,10.0,40.0,38.56,26.83
2017,2,4,17,45,0.0,22.5,2.3,10.0,22.5,19.76,8.47
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.27,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,10.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,9.39,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.36,10.2
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,33.98,24.03
2017,2,5,8,15,405.0,55.5,2.9,12.5,132.5,44.67,34.14
2017,2,5,8,30,492.0,67.0,2.9,13.0,180.0,53.05,41.92
2017,2,5,8,45,270.5,98.5,2.95,13.5,163.0,79.28,58.52
2017,2,5,9,0,49.0,130.0,3.0,14.0,146.0,104.84,81.89
2017,2,5,9,15,56.0,150.5,3.05,14.5,171.5,127.24,99.79
2017,2,5,9,30,63.0,171.0,3.1,15.0,197.0,150.88,118.96
2017,2,5,9,45,31.5,144.5,3.2,16.0,157.5,128.12,100.9
2017,2,5,10,0,0.0,118.0,3.3,17.0,118.0,97.67,76.09
2017,2,5,10,15,0.0,128.0,3.5,17.5,128.0,106.25,82.84
2017,2,5,10,30,0.0,138.0,3.7,18.0,138.0,114.91,89.56
2017,2,5,10,45,0.0,146.5,3.95,19.0,146.5,122.38,95.09
2017,2,5,11,0,0.0,155.0,4.2,20.0,155.0,129.94,100.64
2017,2,5,11,15,134.5,229.0,4.35,20.0,316.5,294.33,233.42
2017,2,5,11,30,269.0,303.0,4.5,20.0,478.0,474.47,374.1
2017,2,5,11,45,269.0,312.0,4.7,20.5,491.0,501.42,393.88
2017,2,5,12,0,269.0,321.0,4.9,21.0,504.0,527.83,413.6
2017,2,5,12,15,321.5,313.5,4.95,21.0,534.5,579.04,453.52
2017,2,5,12,30,374.0,306.0,5.0,21.0,565.0,632.81,495.02
2017,2,5,12,45,207.5,301.0,5.1,21.5,445.0,483.68,379.44
2017,2,5,13,0,41.0,296.0,5.2,22.0,325.0,321.12,250.17
2017,2,5,13,15,101.0,314.0,5.15,22.0,383.5,400.59,313.82
2017,2,5,13,30,161.0,332.0,5.1,22.0,442.0,503.38,393.44
2017,2,5,13,45,89.0,284.0,5.1,22.5,345.0,366.93,287.35
2017,2,5,14,0,17.0,236.0,5.1,23.0,248.0,228.97,177.87
2017,2,5,14,15,60.0,260.5,5.0,23.0,298.0,320.85,251.64
2017,2,5,14,30,103.0,285.0,4.9,23.0,348.0,397.8,312.5
2017,2,5,14,45,51.5,217.0,4.85,23.0,248.5,269.44,211.93
2017,2,5,15,0,0.0,149.0,4.8,23.0,149.0,130.71,100.41
2017,2,5,15,15,0.0,98.5,4.6,22.5,98.5,82.83,62.23
2017,2,5,15,30,0.0,48.0,4.4,22.0,48.0,39.74,27.21
2017,2,5,15,45,0.0,59.5,4.2,22.0,59.5,49.29,35.2
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,58.88,43.23
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,51.36,37.28
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,43.85,31.24
2017,2,5,16,45,262.0,58.5,2.65,19.5,119.0,328.5,273.56
2017,2,5,17,0,524.0,64.0,2.2,19.0,185.0,556.69,451.1
2017,2,5,17,15,437.5,53.5,2.15,18.5,137.0,455.77,368.79
2017,2,5,17,30,351.0,43.0,2.1,18.0,89.0,359.87,287.97
2017,2,5,17,45,212.0,27.5,2.05,17.5,51.5,225.59,157.18
2017,2,5,18,0,73.0,12.0,2.0,17.0,14.0,58.32,0.0
2017,2,5,18,15,36.5,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.0,6.5,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,16.0,13.0,10.24,0.0
2017,2,6,7,45,183.0,29.0,3.6,16.5,50.0,22.47,11.17
2017,2,6,8,0,313.0,46.0,3.9,17.0,87.0,35.44,24.79
2017,2,6,8,15,400.0,57.5,4.15,17.5,134.5,46.27,34.83
2017,2,6,8,30,487.0,69.0,4.4,18.0,182.0,54.58,42.41
2017,2,6,8,45,543.5,77.5,4.65,19.0,231.5,71.08,46.86
2017,2,6,9,0,600.0,86.0,4.9,20.0,281.0,121.55,72.49
2017,2,6,9,15,300.0,59.5,5.1,20.5,157.0,95.5,60.77
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,27.25,17.11
2017,2,6,9,45,0.0,52.0,5.5,21.5,52.0,43.05,30.11
2017,2,6,10,0,0.0,71.0,5.7,22.0,71.0,58.9,42.98
2017,2,6,10,15,0.0,77.0,5.75,22.0,77.0,63.93,46.97
2017,2,6,10,30,0.0,83.0,5.8,22.0,83.0,68.97,50.95
2017,2,6,10,45,36.0,180.0,5.9,22.5,202.5,173.39,135.05
2017,2,6,11,0,72.0,277.0,6.0,23.0,322.0,283.91,222.07
2017,2,6,11,15,72.5,288.5,5.95,23.0,335.0,301.45,235.54
2017,2,6,11,30,73.0,300.0,5.9,23.0,348.0,319.16,249.2
2017,2,6,11,45,92.0,314.5,5.9,23.0,376.5,353.25,275.89
2017,2,6,12,0,111.0,329.0,5.9,23.0,405.0,389.35,304.0
2017,2,6,12,15,112.5,332.5,5.8,23.0,410.0,402.06,313.66
2017,2,6,12,30,114.0,336.0,5.7,23.0,415.0,414.68,323.3
2017,2,6,12,45,67.5,300.0,5.65,23.0,347.0,343.75,267.85
2017,2,6,13,0,21.0,264.0,5.6,23.0,279.0,252.73,196.08
2017,2,6,13,15,32.0,279.0,5.5,23.0,301.0,298.31,232.06
2017,2,6,13,30,43.0,294.0,5.4,23.0,323.0,328.91,256.1
2017,2,6,13,45,110.0,306.0,5.35,23.0,378.5,411.74,322.25
2017,2,6,14,0,177.0,318.0,5.3,23.0,434.0,518.26,404.94
2017,2,6,14,15,148.0,304.0,5.3,23.0,398.5,480.11,375.65
2017,2,6,14,30,119.0,290.0,5.3,23.0,363.0,419.31,329.47
2017,2,6,14,45,391.5,217.0,5.35,23.0,439.0,673.71,530.71
2017,2,6,15,0,664.0,144.0,5.4,23.0,515.0,871.72,679.88
2017,2,6,15,15,392.0,183.0,5.25,23.0,398.0,637.28,504.48
2017,2,6,15,30,120.0,222.0,5.1,23.0,281.0,377.18,299.7
2017,2,6,15,45,391.5,162.0,4.95,23.0,329.0,606.81,485.69
2017,2,6,16,0,663.0,102.0,4.8,23.0,377.0,792.65,626.4
2017,2,6,16,15,624.0,95.5,4.45,22.5,329.5,734.49,583.35
2017,2,6,16,30,585.0,89.0,4.1,22.0,282.0,675.45,540.55
2017,2,6,16,45,525.5,81.0,3.75,21.5,232.0,596.52,481.23
2017,2,6,17,0,466.0,73.0,3.4,21.0,182.0,518.76,420.58
2017,2,6,17,15,379.5,60.5,3.3,20.5,135.0,415.77,337.77
2017,2,6,17,30,293.0,48.0,3.2,20.0,88.0,323.04,258.46
2017,2,6,17,45,146.5,31.0,3.1,20.0,51.0,187.55,132.2
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,11.95,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,14.51,0.0
2017,2,7,7,45,236.5,27.0,3.85,15.5,58.5,22.18,11.4
2017,2,7,8,0,473.0,37.0,4.0,16.0,100.0,30.39,20.6
2017,2,7,8,15,559.0,44.5,3.95,16.5,152.0,36.03,26.04
2017,2,7,8,30,645.0,52.0,3.9,17.0,204.0,45.37,34.5
2017,2,7,8,45,701.5,57.0,3.9,18.0,257.5,61.97,37.58
2017,2,7,9,0,758.0,62.0,3.9,19.0,311.0,119.06,64.6
2017,2,7,9,15,792.0,66.0,3.9,19.5,362.0,178.91,108.04
2017,2,7,9,30,826.0,70.0,3.9,20.0,413.0,242.64,161.24
2017,2,7,9,45,856.0,71.0,3.9,21.0,461.0,306.15,216.48
2017,2,7,10,0,886.0,72.0,3.9,22.0,509.0,373.76,274.87
2017,2,7,10,15,902.0,74.0,3.95,22.5,549.5,436.93,329.48
2017,2,7,10,30,918.0,76.0,4.0,23.0,590.0,500.46,382.74
2017,2,7,10,45,736.5,139.5,4.05,24.0,567.0,521.56,401.38
2017,2,7,11,0,555.0,203.0,4.1,25.0,544.0,515.89,397.37
2017,2,7,11,15,593.0,200.0,4.05,25.0,578.0,570.84,439.98
2017,2,7,11,30,631.0,197.0,4.0,25.0,612.0,632.87,486.61
2017,2,7,11,45,528.5,243.0,4.0,25.5,596.5,632.7,484.48
2017,2,7,12,0,426.0,289.0,4.0,26.0,581.0,615.16,469.56
2017,2,7,12,15,604.5,223.0,3.9,26.0,643.0,729.77,555.46
2017,2,7,12,30,783.0,157.0,3.8,26.0,705.0,846.93,639.29
2017,2,7,12,45,724.5,181.5,3.75,26.5,688.5,852.1,640.46
2017,2,7,13,0,666.0,206.0,3.7,27.0,672.0,850.2,637.34
2017,2,7,13,15,647.0,209.5,3.6,27.0,658.0,857.99,642.42
2017,2,7,13,30,628.0,213.0,3.5,27.0,644.0,862.03,644.87
2017,2,7,13,45,526.5,243.0,3.4,27.0,598.0,805.52,604.06
2017,2,7,14,0,425.0,273.0,3.3,27.0,552.0,730.54,550.55
2017,2,7,14,15,468.5,246.5,3.15,27.0,543.5,772.85,581.69
2017,2,7,14,30,512.0,220.0,3.0,27.0,535.0,793.45,597.34
2017,2,7,14,45,487.5,215.0,2.85,27.0,503.0,767.55,579.26
2017,2,7,15,0,463.0,210.0,2.7,27.0,471.0,739.3,559.87
2017,2,7,15,15,372.5,211.5,2.4,26.5,412.0,630.44,482.69
2017,2,7,15,30,282.0,213.0,2.1,26.0,353.0,544.64,420.17
2017,2,7,15,45,306.5,188.5,1.85,26.0,328.0,537.37,416.65
2017,2,7,16,0,331.0,164.0,1.6,26.0,303.0,527.36,410.46
2017,2,7,16,15,318.5,146.0,1.45,25.0,266.5,489.25,384.37
2017,2,7,16,30,306.0,128.0,1.3,24.0,230.0,450.39,357.1
2017,2,7,16,45,487.0,89.5,1.15,23.5,220.0,568.52,447.49
2017,2,7,17,0,668.0,51.0,1.0,23.0,210.0,652.9,505.68
2017,2,7,17,15,586.0,43.5,1.05,22.0,158.0,553.53,431.67
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,467.41,363.55
2017,2,7,17,45,252.0,28.0,1.2,20.5,63.0,259.18,185.84
2017,2,7,18,0,0.0,20.0,1.3,20.0,20.0,17.07,0.0
2017,2,7,18,15,0.0,10.0,1.35,19.5,10.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,16.22,0.0
2017,2,8,7,45,241.0,27.5,4.35,15.0,60.5,22.55,12.05
2017,2,8,8,0,482.0,36.0,4.5,16.0,102.0,29.5,19.88
2017,2,8,8,15,565.0,43.5,4.4,16.5,153.5,35.19,25.33
2017,2,8,8,30,648.0,51.0,4.3,17.0,205.0,44.45,33.7
2017,2,8,8,45,702.0,55.0,4.2,18.0,257.5,59.79,36.04
2017,2,8,9,0,756.0,59.0,4.1,19.0,310.0,115.87,62.1
2017,2,8,9,15,599.5,102.0,4.25,20.0,320.0,175.88,113.76
2017,2,8,9,30,443.0,145.0,4.4,21.0,330.0,215.81,153.94
2017,2,8,9,45,660.5,107.0,4.6,22.0,417.5,280.51,201.61
2017,2,8,10,0,878.0,69.0,4.8,23.0,505.0,368.17,270.49
2017,2,8,10,15,895.0,71.0,4.85,23.5,545.5,431.27,325.15
2017,2,8,10,30,912.0,73.0,4.9,24.0,586.0,494.86,378.7
2017,2,8,10,45,928.0,72.5,5.0,24.5,621.0,555.71,428.68
2017,2,8,11,0,944.0,72.0,5.1,25.0,656.0,616.27,476.9
2017,2,8,11,15,764.5,143.0,5.15,25.0,628.5,629.39,487.36
2017,2,8,11,30,585.0,214.0,5.2,25.0,601.0,613.06,474.63
2017,2,8,11,45,593.5,218.5,5.3,25.5,619.5,656.11,506.71
2017,2,8,12,0,602.0,223.0,5.4,26.0,638.0,698.21,537.31
2017,2,8,12,15,782.0,153.5,5.4,26.0,699.5,809.37,620.88
2017,2,8,12,30,962.0,84.0,5.4,26.0,761.0,907.25,689.14
2017,2,8,12,45,963.5,83.5,5.4,26.0,761.0,941.97,712.65
2017,2,8,13,0,965.0,83.0,5.4,26.0,761.0,973.26,734.13
2017,2,8,13,15,962.5,82.5,5.35,26.0,752.5,997.28,750.32
2017,2,8,13,30,960.0,82.0,5.3,26.0,744.0,1017.44,764.0
2017,2,8,13,45,956.5,80.5,5.3,26.0,727.0,1031.5,774.06
2017,2,8,14,0,953.0,79.0,5.3,26.0,710.0,1041.53,781.61
2017,2,8,14,15,945.0,78.0,5.3,25.5,684.0,1043.66,785.61
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,1041.72,787.1
2017,2,8,14,45,926.0,75.5,5.3,25.0,625.0,1032.15,782.0
2017,2,8,15,0,915.0,74.0,5.3,25.0,592.0,1018.71,774.45
2017,2,8,15,15,899.5,72.0,5.3,24.5,551.5,996.42,762.45
2017,2,8,15,30,884.0,70.0,5.3,24.0,511.0,970.67,748.05
2017,2,8,15,45,864.0,66.5,5.3,23.5,465.5,935.32,726.7
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,897.17,702.98
2017,2,8,16,15,813.0,59.5,5.3,22.0,369.5,856.29,678.02
2017,2,8,16,30,782.0,56.0,5.3,21.0,319.0,803.42,643.09
2017,2,8,16,45,734.0,52.0,5.3,20.5,266.5,733.9,592.69
2017,2,8,17,0,686.0,48.0,5.3,20.0,214.0,664.64,539.95
2017,2,8,17,15,608.0,41.5,5.2,19.0,162.0,569.15,464.08
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,477.33,386.33
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,268.89,201.57
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.5,3.65,3.5,10.5,0.0,0.0
2017,2,9,7,30,0.0,21.0,3.8,4.0,21.0,17.92,0.0
2017,2,9,7,45,223.5,31.0,3.95,4.5,62.0,24.06,14.29
2017,2,9,8,0,447.0,41.0,4.1,5.0,103.0,33.59,24.62
2017,2,9,8,15,532.5,46.5,4.05,5.5,152.0,37.4,28.61
2017,2,9,8,30,618.0,52.0,4.0,6.0,201.0,41.38,32.47
2017,2,9,8,45,658.5,58.0,4.0,7.0,249.5,60.84,39.46
2017,2,9,9,0,699.0,64.0,4.0,8.0,298.0,114.69,66.18
2017,2,9,9,15,709.0,73.0,3.9,8.5,342.0,171.56,110.14
2017,2,9,9,30,719.0,82.0,3.8,9.0,386.0,226.41,158.65
2017,2,9,9,45,617.5,123.5,3.75,9.5,405.0,282.3,213.6
2017,2,9,10,0,516.0,165.0,3.7,10.0,424.0,321.44,252.61
2017,2,9,10,15,736.0,118.5,3.65,10.5,519.0,408.89,323.91
2017,2,9,10,30,956.0,72.0,3.6,11.0,614.0,514.17,410.12
2017,2,9,10,45,966.0,73.5,3.55,12.0,647.5,576.43,461.64
2017,2,9,11,0,976.0,75.0,3.5,13.0,681.0,637.73,510.48
2017,2,9,11,15,790.0,141.5,3.4,13.5,645.0,643.88,514.57
2017,2,9,11,30,604.0,208.0,3.3,14.0,609.0,620.17,494.77
2017,2,9,11,45,554.0,233.0,3.2,14.5,608.0,641.55,509.75
2017,2,9,12,0,504.0,258.0,3.1,15.0,607.0,657.2,519.53
2017,2,9,12,15,745.0,172.5,3.05,15.0,695.5,799.36,628.56
2017,2,9,12,30,986.0,87.0,3.0,15.0,784.0,931.27,720.87
2017,2,9,12,45,985.5,86.5,2.95,15.5,783.5,965.17,741.28
2017,2,9,13,0,985.0,86.0,2.9,16.0,783.0,995.42,759.93
2017,2,9,13,15,982.5,86.0,2.85,16.0,774.0,1020.64,776.56
2017,2,9,13,30,980.0,86.0,2.8,16.0,765.0,1041.92,790.62
2017,2,9,13,45,974.5,85.0,2.75,16.5,747.0,1055.12,797.89
2017,2,9,14,0,969.0,84.0,2.7,17.0,729.0,1064.16,802.59
2017,2,9,14,15,961.0,83.0,2.7,17.0,703.0,1066.56,805.15
2017,2,9,14,30,953.0,82.0,2.7,17.0,677.0,1064.82,805.23
2017,2,9,14,45,940.0,81.0,2.7,17.0,642.5,1054.02,799.49
2017,2,9,15,0,927.0,80.0,2.7,17.0,608.0,1039.28,791.36
2017,2,9,15,15,911.0,78.0,2.65,17.0,567.0,1016.53,777.43
2017,2,9,15,30,895.0,76.0,2.6,17.0,526.0,990.27,761.24
2017,2,9,15,45,872.0,73.0,2.55,17.0,479.0,963.39,744.6
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,922.58,718.09
2017,2,9,16,15,817.0,66.5,2.2,16.0,380.5,870.25,683.35
2017,2,9,16,30,785.0,63.0,1.9,15.0,329.0,816.17,646.31
2017,2,9,16,45,735.0,58.0,1.6,14.0,275.0,743.21,593.93
2017,2,9,17,0,685.0,53.0,1.3,13.0,221.0,670.46,539.32
2017,2,9,17,15,605.0,46.0,1.3,12.0,167.5,572.27,464.7
2017,2,9,17,30,525.0,39.0,1.3,11.0,114.0,487.47,395.03
2017,2,9,17,45,375.0,27.5,1.35,10.5,69.5,345.61,265.3
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,162.32,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,57.0,16.0,3.1,9.0,18.0,13.66,0.0
2017,2,10,7,45,174.5,35.5,3.35,10.0,57.5,27.33,16.86
2017,2,10,8,0,292.0,55.0,3.6,11.0,97.0,41.97,31.42
2017,2,10,8,15,377.5,68.0,3.85,12.0,146.0,51.42,40.36
2017,2,10,8,30,463.0,81.0,4.1,13.0,195.0,60.72,48.83
2017,2,10,8,45,515.0,92.0,4.35,14.0,245.0,77.46,54.47
2017,2,10,9,0,567.0,103.0,4.6,15.0,295.0,130.78,83.16
2017,2,10,9,15,607.0,110.0,4.85,15.5,344.0,182.87,121.25
2017,2,10,9,30,647.0,117.0,5.1,16.0,393.0,239.98,168.79
2017,2,10,9,45,340.0,161.5,5.4,17.0,307.5,230.1,174.64
2017,2,10,10,0,33.0,206.0,5.7,18.0,222.0,181.33,143.62
2017,2,10,10,15,36.0,221.0,5.8,18.5,240.5,199.54,158.06
2017,2,10,10,30,39.0,236.0,5.9,19.0,259.0,218.3,172.76
2017,2,10,10,45,27.5,231.5,6.0,20.0,248.0,208.29,163.96
2017,2,10,11,0,16.0,227.0,6.1,21.0,237.0,200.49,156.88
2017,2,10,11,15,8.0,194.5,6.1,21.0,199.5,169.06,131.55
2017,2,10,11,30,0.0,162.0,6.1,21.0,162.0,136.42,105.12
2017,2,10,11,45,53.5,249.5,6.1,21.5,287.0,262.3,206.01
2017,2,10,12,0,107.0,337.0,6.1,22.0,412.0,392.69,307.66
2017,2,10,12,15,67.0,309.5,6.05,22.0,356.5,340.83,266.47
2017,2,10,12,30,27.0,282.0,6.0,22.0,301.0,270.14,210.48
2017,2,10,12,45,174.5,306.5,6.0,22.5,430.5,459.27,360.45
2017,2,10,13,0,322.0,331.0,6.0,23.0,560.0,646.12,502.82
2017,2,10,13,15,591.5,227.5,5.95,23.0,642.5,819.54,636.66
2017,2,10,13,30,861.0,124.0,5.9,23.0,725.0,983.51,754.4
2017,2,10,13,45,859.0,121.0,5.85,23.0,708.5,996.79,763.1
2017,2,10,14,0,857.0,118.0,5.8,23.0,692.0,1006.3,770.15
2017,2,10,14,15,848.0,116.5,5.7,23.0,666.5,1006.76,770.75
2017,2,10,14,30,839.0,115.0,5.6,23.0,641.0,1003.35,768.88
2017,2,10,14,45,828.5,111.5,5.55,23.0,609.0,992.28,762.22
2017,2,10,15,0,818.0,108.0,5.5,23.0,577.0,977.5,753.15
2017,2,10,15,15,800.0,105.0,5.3,23.0,537.5,952.25,735.82
2017,2,10,15,30,782.0,102.0,5.1,23.0,498.0,923.7,716.27
2017,2,10,15,45,757.0,97.5,4.95,23.0,453.0,890.78,693.93
2017,2,10,16,0,732.0,93.0,4.8,23.0,408.0,848.56,664.76
2017,2,10,16,15,696.0,88.0,4.35,22.0,358.5,793.44,626.61
2017,2,10,16,30,660.0,83.0,3.9,21.0,309.0,737.17,587.45
2017,2,10,16,45,605.5,76.0,3.5,20.5,257.5,661.6,531.44
2017,2,10,17,0,551.0,69.0,3.1,20.0,206.0,586.93,474.05
2017,2,10,17,15,468.0,59.0,2.9,19.0,155.5,487.68,396.16
2017,2,10,17,30,385.0,49.0,2.7,18.0,105.0,392.7,317.5
2017,2,10,17,45,250.5,33.5,2.55,17.5,64.0,263.4,200.8
2017,2,10,18,0,116.0,18.0,2.4,17.0,23.0,122.99,0.0
2017,2,10,18,15,58.0,9.0,2.4,17.0,11.5,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,7.68,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,14.0,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,26.32,15.73
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,40.96,29.69
2017,2,11,8,15,445.5,61.0,4.1,18.5,153.0,48.91,37.13
2017,2,11,8,30,530.0,72.0,4.4,19.0,203.0,56.73,44.18
2017,2,11,8,45,590.0,78.0,4.75,19.5,255.0,70.27,46.57
2017,2,11,9,0,650.0,84.0,5.1,20.0,307.0,122.16,71.29
2017,2,11,9,15,687.0,89.5,5.1,20.5,356.5,177.81,111.33
2017,2,11,9,30,724.0,95.0,5.1,21.0,406.0,237.9,160.88
2017,2,11,9,45,603.5,136.0,5.15,22.0,414.0,288.35,209.5
2017,2,11,10,0,483.0,177.0,5.2,23.0,422.0,319.55,240.61
2017,2,11,10,15,654.5,140.5,5.1,23.5,500.5,395.31,300.42
2017,2,11,10,30,826.0,104.0,5.0,24.0,579.0,484.93,371.45
2017,2,11,10,45,844.0,104.0,4.95,24.5,613.0,544.2,419.37
2017,2,11,11,0,862.0,104.0,4.9,25.0,647.0,603.62,465.95
2017,2,11,11,15,550.0,213.5,4.85,25.0,564.5,556.28,429.87
2017,2,11,11,30,238.0,323.0,4.8,25.0,482.0,460.15,354.7
2017,2,11,11,45,558.5,219.5,4.75,25.5,607.0,631.99,487.31
2017,2,11,12,0,879.0,116.0,4.7,26.0,732.0,806.96,615.92
2017,2,11,12,15,882.0,116.5,4.6,26.0,741.0,848.76,643.24
2017,2,11,12,30,885.0,117.0,4.5,26.0,750.0,887.8,669.2
2017,2,11,12,45,886.5,116.5,4.45,26.5,750.5,921.5,690.42
2017,2,11,13,0,888.0,116.0,4.4,27.0,751.0,951.96,709.34
2017,2,11,13,15,885.5,115.0,4.35,27.0,742.5,974.76,724.48
2017,2,11,13,30,883.0,114.0,4.3,27.0,734.0,993.86,737.27
