Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,45,878.5,112.5,4.25,27.0,717.0,1006.68,746.01
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,1015.62,752.36
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,1016.19,753.04
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,1012.83,751.34
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,1003.61,746.27
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,990.6,738.85
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,965.68,724.38
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,937.42,707.68
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,899.5,683.2
2017,2,11,16,0,759.0,86.0,3.4,26.0,415.0,858.9,656.66
2017,2,11,16,15,724.5,81.5,3.0,25.0,365.5,811.55,625.68
2017,2,11,16,30,690.0,77.0,2.6,24.0,316.0,756.64,588.37
2017,2,11,16,45,641.5,70.0,2.25,23.5,264.5,685.44,537.1
2017,2,11,17,0,593.0,63.0,1.9,23.0,213.0,614.91,484.36
2017,2,11,17,15,512.0,54.5,1.85,22.0,162.0,517.84,411.35
2017,2,11,17,30,431.0,46.0,1.8,21.0,111.0,425.06,337.15
2017,2,11,17,45,295.0,32.0,1.8,20.5,68.5,293.64,222.61
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,153.78,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,56.69,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.5,1.7,15.5,12.0,8.11,0.0
2017,2,12,7,30,112.0,19.0,2.2,16.0,24.0,14.79,0.0
2017,2,12,7,45,235.0,35.0,2.7,17.0,64.5,27.09,16.58
2017,2,12,8,0,358.0,51.0,3.2,18.0,105.0,39.24,28.26
2017,2,12,8,15,442.5,62.0,3.15,18.5,155.0,49.61,37.78
2017,2,12,8,30,527.0,73.0,3.1,19.0,205.0,57.4,44.79
2017,2,12,8,45,576.0,81.5,3.1,20.0,255.5,72.37,48.53
2017,2,12,9,0,625.0,90.0,3.1,21.0,306.0,124.48,73.78
2017,2,12,9,15,312.5,76.5,3.0,21.5,184.5,108.89,70.78
2017,2,12,9,30,0.0,63.0,2.9,22.0,63.0,52.2,37.62
2017,2,12,9,45,379.5,85.5,2.85,22.5,279.5,182.6,131.6
2017,2,12,10,0,759.0,108.0,2.8,23.0,496.0,358.66,263.74
2017,2,12,10,15,778.0,111.0,2.8,23.0,536.0,418.65,314.44
2017,2,12,10,30,797.0,114.0,2.8,23.0,576.0,480.78,365.88
2017,2,12,10,45,458.5,207.5,2.85,23.5,477.0,433.66,333.47
2017,2,12,11,0,120.0,301.0,2.9,24.0,378.0,338.31,260.23
2017,2,12,11,15,60.0,218.0,2.95,24.0,256.5,228.12,175.96
2017,2,12,11,30,0.0,135.0,3.0,24.0,135.0,113.16,85.05
2017,2,12,11,45,1.5,156.0,3.1,24.5,157.0,132.53,100.25
2017,2,12,12,0,3.0,177.0,3.2,25.0,179.0,152.4,115.55
2017,2,12,12,15,8.0,210.0,3.3,25.0,216.0,186.37,142.07
2017,2,12,12,30,13.0,243.0,3.4,25.0,253.0,221.66,169.41
2017,2,12,12,45,9.5,220.5,3.55,25.0,227.5,199.13,151.9
2017,2,12,13,0,6.0,198.0,3.7,25.0,202.0,176.21,134.11
2017,2,12,13,15,7.5,208.5,3.75,25.0,214.0,188.12,143.52
2017,2,12,13,30,9.0,219.0,3.8,25.0,226.0,200.41,153.2
2017,2,12,13,45,8.0,213.5,3.9,25.0,219.5,195.29,149.33
2017,2,12,14,0,7.0,208.0,4.0,25.0,213.0,190.13,145.47
2017,2,12,14,15,6.5,201.0,4.1,25.0,205.5,183.98,140.89
2017,2,12,14,30,6.0,194.0,4.2,25.0,198.0,177.83,136.33
2017,2,12,14,45,29.5,222.5,4.3,25.0,240.0,251.21,194.87
2017,2,12,15,0,53.0,251.0,4.4,25.0,282.0,312.72,243.59
2017,2,12,15,15,114.5,242.5,4.45,24.5,303.0,389.98,306.24
2017,2,12,15,30,176.0,234.0,4.5,24.0,324.0,444.52,351.35
2017,2,12,15,45,412.0,175.0,4.55,23.5,362.0,642.87,509.51
2017,2,12,16,0,648.0,116.0,4.6,23.0,400.0,798.21,628.26
2017,2,12,16,15,610.0,109.0,4.5,22.5,351.5,740.23,587.12
2017,2,12,16,30,572.0,102.0,4.4,22.0,303.0,681.21,545.39
2017,2,12,16,45,515.5,93.0,4.35,21.5,252.0,598.27,484.13
2017,2,12,17,0,459.0,84.0,4.3,21.0,201.0,524.66,427.68
2017,2,12,17,15,379.5,70.5,4.2,20.0,152.5,429.34,351.58
2017,2,12,17,30,300.0,57.0,4.1,19.0,104.0,339.74,275.93
2017,2,12,17,45,187.5,38.0,4.1,18.5,63.5,225.27,173.98
2017,2,12,18,0,75.0,19.0,4.1,18.0,23.0,87.73,0.0
2017,2,12,18,15,37.5,9.5,4.2,17.5,11.5,31.23,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,7.26,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,13.83,0.0
2017,2,13,7,45,132.5,39.5,3.15,13.5,58.0,30.45,19.86
2017,2,13,8,0,230.0,62.0,3.2,14.0,97.0,47.04,35.64
2017,2,13,8,15,115.0,66.5,3.25,14.5,84.0,51.65,40.25
2017,2,13,8,30,0.0,71.0,3.3,15.0,71.0,57.27,45.42
2017,2,13,8,45,0.0,89.0,3.4,15.5,89.0,71.31,55.16
2017,2,13,9,0,0.0,107.0,3.5,16.0,107.0,85.98,67.34
2017,2,13,9,15,2.0,128.5,3.55,16.5,129.5,103.82,81.84
2017,2,13,9,30,4.0,150.0,3.6,17.0,152.0,122.24,96.62
2017,2,13,9,45,140.5,186.5,3.65,17.5,259.0,192.22,149.18
2017,2,13,10,0,277.0,223.0,3.7,18.0,366.0,282.74,219.37
2017,2,13,10,15,163.0,236.0,3.7,18.5,322.0,265.91,208.71
2017,2,13,10,30,49.0,249.0,3.7,19.0,278.0,233.29,183.68
2017,2,13,10,45,50.0,264.5,3.75,19.5,295.5,252.81,198.78
2017,2,13,11,0,51.0,280.0,3.8,20.0,313.0,272.7,213.89
2017,2,13,11,15,201.5,292.0,3.8,20.5,428.0,391.81,307.6
2017,2,13,11,30,352.0,304.0,3.8,21.0,543.0,528.95,412.43
2017,2,13,11,45,203.5,311.0,3.8,21.5,450.0,439.34,342.11
2017,2,13,12,0,55.0,318.0,3.8,22.0,357.0,333.16,257.98
2017,2,13,12,15,183.5,329.0,3.85,22.0,461.5,467.19,363.03
2017,2,13,12,30,312.0,340.0,3.9,22.0,566.0,613.78,473.67
2017,2,13,12,45,320.0,335.5,4.0,22.5,567.0,632.84,486.68
2017,2,13,13,0,328.0,331.0,4.1,23.0,568.0,650.95,499.62
2017,2,13,13,15,170.0,282.5,4.2,23.0,405.5,446.86,346.95
2017,2,13,13,30,12.0,234.0,4.3,23.0,243.0,217.45,167.44
2017,2,13,13,45,6.0,172.0,4.4,23.0,176.5,154.14,118.15
2017,2,13,14,0,0.0,110.0,4.5,23.0,110.0,92.36,68.95
2017,2,13,14,15,7.0,168.0,4.4,22.5,172.5,152.65,117.71
2017,2,13,14,30,14.0,226.0,4.3,22.0,235.0,217.78,169.86
2017,2,13,14,45,7.0,137.0,4.2,22.0,141.5,124.63,95.8
2017,2,13,15,0,0.0,48.0,4.1,22.0,48.0,39.79,27.0
2017,2,13,15,15,0.0,68.5,3.9,21.5,68.5,56.85,41.17
2017,2,13,15,30,0.0,89.0,3.7,21.0,89.0,74.11,55.54
2017,2,13,15,45,27.5,136.0,3.5,21.0,148.0,160.05,127.0
2017,2,13,16,0,55.0,183.0,3.3,21.0,207.0,248.87,199.49
2017,2,13,16,15,48.5,162.5,3.1,20.5,182.0,221.4,177.91
2017,2,13,16,30,42.0,142.0,2.9,20.0,157.0,194.02,156.3
2017,2,13,16,45,33.5,120.0,2.75,20.0,131.0,162.79,130.77
2017,2,13,17,0,25.0,98.0,2.6,20.0,105.0,131.65,104.84
2017,2,13,17,15,13.0,76.0,2.75,19.5,79.5,86.89,67.23
2017,2,13,17,30,1.0,54.0,2.9,19.0,54.0,55.06,39.88
2017,2,13,17,45,0.5,33.0,3.1,19.0,33.0,32.28,19.98
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,9.88,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.12,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,11.5,3.0,2.56,0.0
2017,2,14,7,30,0.0,6.0,7.4,11.0,6.0,4.92,0.0
2017,2,14,7,45,0.0,15.0,7.95,10.5,15.0,12.34,4.86
2017,2,14,8,0,0.0,24.0,8.5,10.0,24.0,19.78,11.99
2017,2,14,8,15,0.0,35.5,8.3,9.5,35.5,29.31,20.9
2017,2,14,8,30,0.0,47.0,8.1,9.0,47.0,38.87,29.81
2017,2,14,8,45,0.0,58.5,7.9,8.5,58.5,48.45,36.79
2017,2,14,9,0,0.0,70.0,7.7,8.0,70.0,58.0,45.16
2017,2,14,9,15,0.0,69.0,7.55,8.0,69.0,57.2,44.34
2017,2,14,9,30,0.0,68.0,7.4,8.0,68.0,56.38,43.49
2017,2,14,9,45,0.0,65.5,7.25,8.5,65.5,54.31,41.47
2017,2,14,10,0,0.0,63.0,7.1,9.0,63.0,52.24,39.48
2017,2,14,10,15,5.0,132.0,6.95,9.5,135.5,111.45,89.72
2017,2,14,10,30,10.0,201.0,6.8,10.0,208.0,171.64,139.93
2017,2,14,10,45,7.5,196.5,6.65,10.5,202.0,168.05,136.38
2017,2,14,11,0,5.0,192.0,6.5,11.0,196.0,163.93,132.45
2017,2,14,11,15,12.0,222.5,6.45,11.5,231.5,195.49,158.21
2017,2,14,11,30,19.0,253.0,6.4,12.0,267.0,228.43,184.86
2017,2,14,11,45,85.0,303.0,6.35,13.0,364.0,334.58,271.41
2017,2,14,12,0,151.0,353.0,6.3,14.0,461.0,453.07,365.46
2017,2,14,12,15,203.0,354.0,6.3,14.5,500.5,507.48,408.53
2017,2,14,12,30,255.0,355.0,6.3,15.0,540.0,565.23,453.93
2017,2,14,12,45,139.0,317.5,6.3,15.5,419.0,438.36,351.92
2017,2,14,13,0,23.0,280.0,6.3,16.0,298.0,268.29,213.6
2017,2,14,13,15,24.0,279.0,6.25,16.0,297.0,270.34,215.62
2017,2,14,13,30,25.0,278.0,6.2,16.0,296.0,272.46,217.49
2017,2,14,13,45,15.0,235.0,6.2,16.0,246.0,222.55,177.3
2017,2,14,14,0,5.0,192.0,6.2,16.0,196.0,172.54,136.67
2017,2,14,14,15,4.5,188.0,6.2,15.5,191.5,169.11,134.35
2017,2,14,14,30,4.0,184.0,6.2,15.0,187.0,165.72,132.04
2017,2,14,14,45,2.0,160.5,6.25,15.0,162.0,141.88,112.62
2017,2,14,15,0,0.0,137.0,6.3,15.0,137.0,118.09,93.12
2017,2,14,15,15,0.0,139.0,6.3,14.5,139.0,120.82,95.81
2017,2,14,15,30,0.0,141.0,6.3,14.0,141.0,123.97,98.9
2017,2,14,15,45,0.0,99.5,6.3,13.5,99.5,84.27,65.97
2017,2,14,16,0,0.0,58.0,6.3,13.0,58.0,48.04,35.5
2017,2,14,16,15,348.0,69.5,6.2,12.5,193.5,446.12,381.55
2017,2,14,16,30,696.0,81.0,6.1,12.0,329.0,768.32,643.27
2017,2,14,16,45,635.0,76.0,6.1,11.5,275.5,688.39,580.49
2017,2,14,17,0,574.0,71.0,6.1,11.0,222.0,609.61,517.81
2017,2,14,17,15,495.5,61.0,6.0,10.5,170.0,512.83,437.04
2017,2,14,17,30,417.0,51.0,5.9,10.0,118.0,420.1,355.94
2017,2,14,17,45,280.5,36.5,5.8,10.0,74.0,287.56,234.34
2017,2,14,18,0,144.0,22.0,5.7,10.0,30.0,152.03,38.84
2017,2,14,18,15,72.0,11.0,5.65,9.5,15.0,53.78,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,8.11,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,15.78,0.0
2017,2,15,7,45,422.0,29.5,4.4,5.0,82.0,24.3,15.6
2017,2,15,8,0,562.0,40.0,4.5,6.0,130.0,35.71,26.7
2017,2,15,8,15,636.5,46.5,4.6,7.0,184.5,40.93,31.79
2017,2,15,8,30,711.0,53.0,4.7,8.0,239.0,46.19,36.64
2017,2,15,8,45,757.0,58.0,4.8,9.0,294.0,61.13,39.3
2017,2,15,9,0,803.0,63.0,4.9,10.0,349.0,121.29,67.38
2017,2,15,9,15,833.5,66.5,4.85,10.5,401.5,183.56,113.77
2017,2,15,9,30,864.0,70.0,4.8,11.0,454.0,249.26,170.64
2017,2,15,9,45,884.5,73.0,4.8,11.5,501.5,317.31,232.61
2017,2,15,10,0,905.0,76.0,4.8,12.0,549.0,383.79,293.38
2017,2,15,10,15,920.0,78.0,4.7,12.5,590.5,448.35,351.39
2017,2,15,10,30,935.0,80.0,4.6,13.0,632.0,513.13,407.72
2017,2,15,10,45,945.5,81.5,4.6,13.5,666.0,575.02,460.11
2017,2,15,11,0,956.0,83.0,4.6,14.0,700.0,636.04,510.01
2017,2,15,11,15,963.5,84.5,4.55,14.0,726.5,694.04,556.8
2017,2,15,11,30,971.0,86.0,4.5,14.0,753.0,750.31,600.96
2017,2,15,11,45,975.0,86.5,4.5,14.5,771.0,801.06,637.87
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,849.24,671.03
2017,2,15,12,15,981.5,87.5,4.45,15.0,798.0,893.43,701.9
2017,2,15,12,30,984.0,88.0,4.4,15.0,807.0,934.53,730.32
2017,2,15,12,45,984.5,87.5,4.35,15.5,807.5,969.49,752.78
2017,2,15,13,0,985.0,87.0,4.3,16.0,808.0,1000.86,772.58
2017,2,15,13,15,983.0,86.5,4.25,16.0,799.0,1026.16,789.93
2017,2,15,13,30,981.0,86.0,4.2,16.0,790.0,1047.5,804.58
2017,2,15,13,45,977.0,84.5,4.2,16.0,772.0,1061.67,814.81
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,1071.67,822.4
2017,2,15,14,15,966.0,82.0,4.15,16.0,728.0,1075.08,825.37
2017,2,15,14,30,959.0,81.0,4.1,16.0,702.0,1074.31,825.73
2017,2,15,14,45,946.5,80.5,4.05,16.0,667.5,1064.5,820.12
2017,2,15,15,0,934.0,80.0,4.0,16.0,633.0,1050.71,812.02
2017,2,15,15,15,919.0,78.0,3.9,15.5,592.0,1028.69,799.53
2017,2,15,15,30,904.0,76.0,3.8,15.0,551.0,1003.07,784.61
2017,2,15,15,45,884.0,73.0,3.7,15.0,504.0,967.92,761.46
2017,2,15,16,0,864.0,70.0,3.6,15.0,457.0,940.29,743.59
2017,2,15,16,15,834.5,66.5,3.15,14.0,405.0,889.6,709.06
2017,2,15,16,30,805.0,63.0,2.7,13.0,353.0,837.0,672.29
2017,2,15,16,45,761.5,58.0,2.3,12.5,298.0,768.71,621.7
2017,2,15,17,0,718.0,53.0,1.9,12.0,243.0,700.29,569.08
2017,2,15,17,15,645.5,46.5,1.8,11.0,188.5,607.2,497.89
2017,2,15,17,30,573.0,40.0,1.7,10.0,134.0,517.18,424.53
2017,2,15,17,45,441.5,30.0,1.65,9.0,85.5,395.13,318.2
2017,2,15,18,0,310.0,20.0,1.6,8.0,37.0,262.01,98.47
2017,2,15,18,15,155.0,10.0,1.65,8.0,18.5,104.09,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,8.11,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,17.19,1.42
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,26.01,17.12
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,34.81,25.76
2017,2,16,8,15,654.0,45.5,1.65,8.5,189.0,40.1,30.9
2017,2,16,8,30,726.0,52.0,1.7,9.0,244.0,45.4,35.83
2017,2,16,8,45,771.0,56.0,1.8,10.0,299.5,59.59,37.77
2017,2,16,9,0,816.0,60.0,1.9,11.0,355.0,119.77,65.18
2017,2,16,9,15,845.0,63.5,1.95,11.5,407.0,182.66,111.53
2017,2,16,9,30,874.0,67.0,2.0,12.0,459.0,251.98,170.62
2017,2,16,9,45,893.5,69.5,2.15,13.0,506.5,316.89,228.64
2017,2,16,10,0,913.0,72.0,2.3,14.0,554.0,383.12,287.55
2017,2,16,10,15,927.0,74.0,2.25,14.5,595.0,447.74,344.06
2017,2,16,10,30,941.0,76.0,2.2,15.0,636.0,512.44,398.63
2017,2,16,10,45,950.5,78.0,2.2,15.5,669.5,574.63,449.39
2017,2,16,11,0,960.0,80.0,2.2,16.0,703.0,635.83,497.48
2017,2,16,11,15,966.5,81.0,2.2,16.0,729.0,692.92,541.85
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,748.15,583.58
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.0,798.33,618.59
2017,2,16,12,0,975.0,86.0,2.3,17.0,789.0,845.72,650.02
2017,2,16,12,15,976.5,86.5,2.3,17.0,797.5,888.96,679.09
2017,2,16,12,30,978.0,87.0,2.3,17.0,806.0,929.04,705.82
2017,2,16,12,45,976.0,87.5,2.35,17.5,805.5,962.71,727.26
2017,2,16,13,0,974.0,88.0,2.4,18.0,805.0,992.68,746.21
2017,2,16,13,15,971.0,87.5,2.45,18.0,795.5,1016.78,762.74
2017,2,16,13,30,968.0,87.0,2.5,18.0,786.0,1036.92,776.82
2017,2,16,13,45,960.5,87.5,2.55,18.0,767.0,1049.8,786.31
2017,2,16,14,0,953.0,88.0,2.6,18.0,748.0,1058.53,793.32
2017,2,16,14,15,945.0,87.0,2.55,18.0,722.0,1060.83,795.21
2017,2,16,14,30,937.0,86.0,2.5,18.0,696.0,1059.01,794.64
2017,2,16,14,45,919.5,86.5,2.5,18.0,660.5,1045.42,787.08
2017,2,16,15,0,902.0,87.0,2.5,18.0,625.0,1028.0,777.23
2017,2,16,15,15,885.5,84.5,2.45,18.0,584.0,1004.17,762.68
2017,2,16,15,30,869.0,82.0,2.4,18.0,543.0,988.15,753.53
2017,2,16,15,45,843.5,80.0,2.35,18.0,495.5,949.21,728.71
2017,2,16,16,0,818.0,78.0,2.3,18.0,448.0,907.53,701.95
2017,2,16,16,15,786.0,74.0,2.0,17.0,396.5,854.82,667.15
2017,2,16,16,30,754.0,70.0,1.7,16.0,345.0,800.41,630.2
2017,2,16,16,45,702.5,65.5,1.45,15.0,290.5,727.06,578.65
2017,2,16,17,0,651.0,61.0,1.2,14.0,236.0,661.46,530.71
2017,2,16,17,15,576.5,53.0,1.2,13.0,182.5,567.82,460.91
2017,2,16,17,30,502.0,45.0,1.2,12.0,129.0,478.18,389.57
2017,2,16,17,45,370.0,33.0,1.3,11.5,82.5,347.92,278.89
2017,2,16,18,0,238.0,21.0,1.4,11.0,36.0,216.62,97.65
2017,2,16,18,15,119.0,10.5,1.45,10.5,18.0,82.3,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,10.24,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,18.64,3.79
2017,2,17,7,45,265.0,40.0,3.9,9.5,76.0,30.87,21.19
2017,2,17,8,0,384.0,56.0,4.1,10.0,120.0,42.93,32.78
2017,2,17,8,15,461.0,67.0,4.2,11.0,171.5,53.26,42.37
2017,2,17,8,30,538.0,78.0,4.3,12.0,223.0,60.86,49.23
2017,2,17,8,45,592.5,85.0,4.4,13.0,275.5,74.03,51.63
2017,2,17,9,0,647.0,92.0,4.5,14.0,328.0,126.71,76.96
2017,2,17,9,15,682.0,97.5,4.7,14.5,378.0,182.27,117.61
2017,2,17,9,30,717.0,103.0,4.9,15.0,428.0,242.05,167.93
2017,2,17,9,45,744.0,106.5,5.15,16.0,474.0,301.87,220.67
2017,2,17,10,0,771.0,110.0,5.4,17.0,520.0,364.29,275.69
2017,2,17,10,15,789.0,113.5,5.45,17.5,560.0,427.21,330.75
2017,2,17,10,30,807.0,117.0,5.5,18.0,600.0,488.63,383.26
2017,2,17,10,45,626.5,190.0,5.6,18.5,577.0,509.07,402.16
2017,2,17,11,0,446.0,263.0,5.7,19.0,554.0,504.97,399.39
2017,2,17,11,15,509.0,249.5,5.7,19.5,594.0,562.82,444.98
2017,2,17,11,30,572.0,236.0,5.7,20.0,634.0,624.92,492.99
2017,2,17,11,45,558.0,248.0,5.7,20.5,644.5,658.83,517.86
2017,2,17,12,0,544.0,260.0,5.7,21.0,655.0,690.05,540.26
2017,2,17,12,15,713.0,190.5,5.65,21.0,714.0,793.65,620.38
2017,2,17,12,30,882.0,121.0,5.6,21.0,773.0,892.61,692.12
2017,2,17,12,45,881.0,121.5,5.55,21.0,772.5,925.37,714.57
2017,2,17,13,0,880.0,122.0,5.5,21.0,772.0,954.76,734.95
2017,2,17,13,15,877.0,121.0,5.45,21.0,763.5,977.13,750.42
2017,2,17,13,30,874.0,120.0,5.4,21.0,755.0,995.77,763.41
2017,2,17,13,45,868.5,119.0,5.35,21.5,737.0,1008.18,770.67
2017,2,17,14,0,863.0,118.0,5.3,22.0,719.0,1016.69,775.38
2017,2,17,14,15,637.0,196.0,5.15,22.0,631.0,896.0,690.69
2017,2,17,14,30,411.0,274.0,5.0,22.0,543.0,733.18,569.8
2017,2,17,14,45,619.5,190.0,4.9,22.0,573.0,882.02,683.2
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,989.41,758.51
2017,2,17,15,15,811.5,103.0,4.55,21.5,563.5,965.43,742.24
2017,2,17,15,30,795.0,100.0,4.3,21.0,524.0,938.09,724.93
2017,2,17,15,45,773.5,95.5,4.1,21.0,478.5,900.94,699.88
2017,2,17,16,0,752.0,91.0,3.9,21.0,433.0,867.55,677.4
2017,2,17,16,15,719.5,86.5,3.45,20.0,383.5,815.53,642.38
2017,2,17,16,30,687.0,82.0,3.0,19.0,334.0,762.16,605.54
2017,2,17,16,45,643.0,74.5,2.55,18.5,282.0,693.9,555.28
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,626.0,503.57
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,533.57,433.65
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,445.03,362.5
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,324.43,258.98
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,203.27,103.51
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,75.42,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,9.39,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,18.2,4.86
2017,2,18,7,45,389.5,33.0,3.7,13.5,86.0,26.99,17.59
2017,2,18,8,0,522.0,44.0,3.8,14.0,133.0,35.72,25.93
2017,2,18,8,15,594.0,51.0,3.7,15.0,186.5,40.77,30.66
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,49.88,38.75
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,62.95,40.21
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,120.17,65.7
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,180.2,108.93
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,243.63,161.95
2017,2,18,9,45,849.5,75.0,3.7,20.0,497.5,307.04,217.37
2017,2,18,10,0,873.0,77.0,3.8,21.0,544.0,374.26,275.69
2017,2,18,10,15,887.5,79.5,3.9,21.5,584.5,437.32,330.27
2017,2,18,10,30,902.0,82.0,4.0,22.0,625.0,500.61,383.42
2017,2,18,10,45,913.0,83.5,4.15,23.0,658.5,561.08,432.03
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,620.8,478.31
2017,2,18,11,15,931.0,86.0,4.35,24.0,718.0,676.5,521.82
2017,2,18,11,30,938.0,87.0,4.4,24.0,744.0,730.47,562.99
2017,2,18,11,45,941.0,88.5,4.45,24.5,761.0,780.1,597.95
2017,2,18,12,0,944.0,90.0,4.5,25.0,778.0,827.19,629.45
2017,2,18,12,15,946.0,90.5,4.5,25.0,787.0,869.7,658.43
2017,2,18,12,30,948.0,91.0,4.5,25.0,796.0,909.18,685.18
2017,2,18,12,45,946.5,91.5,4.5,25.5,795.5,942.38,706.24
2017,2,18,13,0,945.0,92.0,4.5,26.0,795.0,972.02,724.79
2017,2,18,13,15,942.5,91.5,4.4,26.0,786.0,995.93,740.39
2017,2,18,13,30,940.0,91.0,4.3,26.0,777.0,1015.99,753.49
2017,2,18,13,45,933.5,91.0,4.2,26.5,759.0,1028.82,760.38
2017,2,18,14,0,927.0,91.0,4.1,27.0,741.0,1037.6,764.74
2017,2,18,14,15,919.5,89.5,3.85,26.5,715.0,1039.57,766.79
2017,2,18,14,30,912.0,88.0,3.6,26.0,689.0,1037.5,766.29
2017,2,18,14,45,899.0,87.0,3.35,26.0,655.0,1026.53,758.53
2017,2,18,15,0,886.0,86.0,3.1,26.0,621.0,1011.74,748.4
2017,2,18,15,15,870.5,84.0,2.7,25.5,580.5,989.55,733.56
2017,2,18,15,30,855.0,82.0,2.3,25.0,540.0,975.25,723.72
2017,2,18,15,45,550.5,139.0,1.95,24.5,424.5,743.42,566.44
2017,2,18,16,0,246.0,196.0,1.6,24.0,309.0,485.58,377.59
2017,2,18,16,15,496.0,132.5,1.55,23.0,327.5,656.22,512.44
2017,2,18,16,30,746.0,69.0,1.5,22.0,346.0,792.46,610.45
2017,2,18,16,45,701.0,64.0,1.5,21.5,292.5,724.38,563.27
2017,2,18,17,0,656.0,59.0,1.5,21.0,239.0,662.86,520.76
2017,2,18,17,15,585.5,51.5,1.5,20.0,186.0,572.82,455.17
2017,2,18,17,30,515.0,44.0,1.5,19.0,133.0,486.56,388.14
2017,2,18,17,45,395.0,33.0,1.55,18.5,86.5,365.32,287.64
2017,2,18,18,0,275.0,22.0,1.6,18.0,40.0,245.09,136.47
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.0,94.05,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.6,17.0,3.5,2.99,0.0
2017,2,19,7,30,0.0,7.0,3.8,17.0,7.0,5.74,0.0
2017,2,19,7,45,0.0,16.0,4.0,17.5,16.0,13.16,5.57
2017,2,19,8,0,0.0,25.0,4.2,18.0,25.0,20.6,12.35
2017,2,19,8,15,0.0,35.5,4.15,18.0,35.5,29.31,20.21
2017,2,19,8,30,0.0,46.0,4.1,18.0,46.0,38.03,28.0
2017,2,19,8,45,0.0,56.5,4.1,18.5,56.5,46.77,33.9
2017,2,19,9,0,0.0,67.0,4.1,19.0,67.0,55.53,41.09
2017,2,19,9,15,1.0,109.5,4.3,19.0,110.0,89.46,69.14
2017,2,19,9,30,2.0,152.0,4.5,19.0,153.0,123.43,96.83
2017,2,19,9,45,4.0,164.5,4.75,19.5,167.0,135.17,105.86
2017,2,19,10,0,6.0,177.0,5.0,20.0,181.0,147.2,115.11
2017,2,19,10,15,7.5,190.0,5.05,20.0,195.0,159.75,124.95
2017,2,19,10,30,9.0,203.0,5.1,20.0,209.0,172.57,135.0
2017,2,19,10,45,130.5,258.5,5.2,20.5,345.0,294.04,231.34
2017,2,19,11,0,252.0,314.0,5.3,21.0,481.0,423.62,332.29
2017,2,19,11,15,257.0,323.5,5.35,21.0,499.5,461.99,361.95
2017,2,19,11,30,262.0,333.0,5.4,21.0,518.0,493.35,386.26
2017,2,19,11,45,139.5,297.5,5.5,21.5,396.0,378.79,296.72
2017,2,19,12,0,17.0,262.0,5.6,22.0,274.0,238.14,184.59
2017,2,19,12,15,17.5,264.5,5.65,22.0,277.5,242.57,188.22
2017,2,19,12,30,18.0,267.0,5.7,22.0,281.0,247.02,191.7
2017,2,19,12,45,148.5,315.0,5.8,22.5,426.5,442.67,346.02
2017,2,19,13,0,279.0,363.0,5.9,23.0,572.0,638.4,494.24
2017,2,19,13,15,235.5,364.5,5.8,23.0,539.5,594.22,460.15
2017,2,19,13,30,192.0,366.0,5.7,23.0,507.0,564.75,437.33
2017,2,19,13,45,109.5,323.5,5.65,23.0,403.5,445.64,346.31
2017,2,19,14,0,27.0,281.0,5.6,23.0,300.0,280.71,217.83
2017,2,19,14,15,122.0,300.0,5.5,23.0,381.5,443.61,346.96
2017,2,19,14,30,217.0,319.0,5.4,23.0,463.0,567.5,443.06
2017,2,19,14,45,163.0,302.0,5.3,23.0,407.0,498.47,389.94
2017,2,19,15,0,109.0,285.0,5.2,23.0,351.0,406.79,319.56
2017,2,19,15,15,78.0,256.0,5.05,22.5,301.5,344.99,272.33
2017,2,19,15,30,47.0,227.0,4.9,22.0,252.0,283.04,223.99
2017,2,19,15,45,75.5,215.0,4.8,22.0,251.5,301.09,240.16
2017,2,19,16,0,104.0,203.0,4.7,22.0,251.0,318.42,255.58
2017,2,19,16,15,96.5,181.0,4.35,21.5,222.0,287.39,231.73
2017,2,19,16,30,89.0,159.0,4.0,21.0,193.0,256.28,207.6
2017,2,19,16,45,77.5,135.5,3.65,21.0,162.0,219.47,177.9
2017,2,19,17,0,66.0,112.0,3.3,21.0,131.0,182.79,147.75
2017,2,19,17,15,49.5,88.5,3.0,20.5,101.0,142.19,113.82
2017,2,19,17,30,33.0,65.0,2.7,20.0,71.0,101.76,79.35
2017,2,19,17,45,16.5,42.5,2.45,20.0,45.5,62.59,45.35
2017,2,19,18,0,0.0,20.0,2.2,20.0,20.0,16.82,4.69
2017,2,19,18,15,0.0,10.0,2.15,19.5,10.0,8.54,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,12.0,1.0,0.82,0.0
2017,2,20,8,0,0.0,2.0,3.5,12.0,2.0,1.64,0.0
2017,2,20,8,15,0.0,2.5,3.4,12.0,2.5,2.05,0.0
2017,2,20,8,30,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2017,2,20,8,45,0.0,4.0,3.25,12.5,4.0,3.29,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.11,0.0
2017,2,20,9,15,0.0,53.0,3.0,13.0,53.0,43.87,32.05
2017,2,20,9,30,0.0,101.0,2.8,13.0,101.0,83.3,65.38
2017,2,20,9,45,0.0,102.0,2.65,13.5,102.0,84.41,65.93
2017,2,20,10,0,0.0,103.0,2.5,14.0,103.0,85.43,66.45
2017,2,20,10,15,7.0,159.5,2.5,14.5,164.0,134.71,106.8
2017,2,20,10,30,14.0,216.0,2.5,15.0,225.0,185.55,147.63
2017,2,20,10,45,15.5,227.5,2.55,16.0,237.5,197.86,156.64
2017,2,20,11,0,17.0,239.0,2.6,17.0,250.0,210.41,165.84
2017,2,20,11,15,15.0,238.5,2.8,17.5,249.0,210.67,165.58
2017,2,20,11,30,13.0,238.0,3.0,18.0,248.0,210.58,165.08
2017,2,20,11,45,6.5,176.5,3.2,19.0,181.5,153.66,119.13
2017,2,20,12,0,0.0,115.0,3.4,20.0,115.0,96.26,72.61
2017,2,20,12,15,2.5,152.5,3.45,20.0,155.0,130.74,100.36
2017,2,20,12,30,5.0,190.0,3.5,20.0,195.0,166.25,128.61
2017,2,20,12,45,21.5,255.5,3.55,20.0,272.5,241.04,187.96
2017,2,20,13,0,38.0,321.0,3.6,20.0,350.0,338.78,263.84
2017,2,20,13,15,78.5,342.5,3.6,20.0,401.0,403.98,314.73
2017,2,20,13,30,119.0,364.0,3.6,20.0,452.0,472.28,367.41
2017,2,20,13,45,169.0,355.5,3.6,20.5,477.5,539.12,418.02
2017,2,20,14,0,219.0,347.0,3.6,21.0,503.0,587.15,454.38
2017,2,20,14,15,166.0,333.5,3.5,21.0,449.0,526.0,408.04
2017,2,20,14,30,113.0,320.0,3.4,21.0,395.0,441.3,344.07
2017,2,20,14,45,519.0,200.5,3.35,21.0,521.0,784.97,609.51
2017,2,20,15,0,925.0,81.0,3.3,21.0,647.0,1045.8,789.49
2017,2,20,15,15,909.5,79.0,3.1,20.5,605.0,1023.12,773.43
2017,2,20,15,30,894.0,77.0,2.9,20.0,563.0,996.87,757.59
2017,2,20,15,45,870.0,75.0,2.7,20.0,515.0,959.02,732.37
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,929.0,712.49
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,877.95,677.13
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,825.08,639.79
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,754.39,588.61
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,683.83,535.71
2017,2,20,17,15,620.5,51.0,0.9,17.0,197.5,599.78,475.8
2017,2,20,17,30,551.0,44.0,0.9,16.0,143.0,513.45,409.83
2017,2,20,17,45,423.5,34.0,0.9,15.5,94.0,386.39,306.3
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,264.02,168.16
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,101.29,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,9.39,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,19.97,9.03
2017,2,21,7,45,545.5,30.0,5.2,11.0,106.5,26.98,18.0
2017,2,21,8,0,666.0,38.0,5.3,12.0,159.0,34.04,24.76
2017,2,21,8,15,729.5,43.0,5.2,12.5,216.5,38.2,28.72
2017,2,21,8,30,793.0,48.0,5.1,13.0,274.0,42.4,32.53
2017,2,21,8,45,832.5,51.0,5.05,14.0,330.5,61.44,38.15
2017,2,21,9,0,872.0,54.0,5.0,15.0,387.0,124.25,65.75
2017,2,21,9,15,897.5,57.0,5.0,16.0,440.0,189.54,113.32
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,257.43,170.96
2017,2,21,9,45,941.0,62.0,5.05,18.0,541.0,324.7,231.04
2017,2,21,10,0,959.0,64.0,5.1,19.0,589.0,393.05,291.85
2017,2,21,10,15,971.0,65.5,5.2,19.5,630.5,459.31,350.43
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,525.35,407.09
2017,2,21,10,45,991.0,68.5,5.4,20.5,706.0,588.77,459.94
2017,2,21,11,0,999.0,70.0,5.5,21.0,740.0,650.94,510.1
2017,2,21,11,15,1005.0,71.0,5.45,21.0,766.0,709.83,556.83
2017,2,21,11,30,1011.0,72.0,5.4,21.0,792.0,766.69,600.77
2017,2,21,11,45,1012.0,74.0,5.4,21.5,810.0,818.68,637.17
2017,2,21,12,0,1013.0,76.0,5.4,22.0,828.0,867.75,670.35
2017,2,21,12,15,1014.5,76.5,5.35,22.0,836.5,912.5,701.18
2017,2,21,12,30,1016.0,77.0,5.3,22.0,845.0,953.93,729.48
2017,2,21,12,45,1015.0,77.0,5.3,22.5,844.5,989.11,752.15
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,1020.47,772.11
2017,2,21,13,15,1012.0,77.0,5.2,23.0,835.0,1046.95,789.48
2017,2,21,13,30,1010.0,77.0,5.1,23.0,826.0,1069.33,804.1
2017,2,21,13,45,1004.5,76.5,5.1,23.0,807.5,1083.52,814.18
2017,2,21,14,0,999.0,76.0,5.1,23.0,789.0,1093.38,821.57
2017,2,21,14,15,992.5,75.0,4.95,23.0,762.5,1097.28,823.77
2017,2,21,14,30,986.0,74.0,4.8,23.0,736.0,1096.86,823.24
2017,2,21,14,45,976.0,73.0,4.7,23.0,701.0,1088.62,818.18
2017,2,21,15,0,966.0,72.0,4.6,23.0,666.0,1076.22,810.57
2017,2,21,15,15,952.5,70.5,4.25,22.5,624.5,1055.65,797.62
2017,2,21,15,30,939.0,69.0,3.9,22.0,583.0,1031.3,782.47
2017,2,21,15,45,919.5,67.0,3.55,22.0,535.0,996.88,758.9
2017,2,21,16,0,900.0,65.0,3.2,22.0,487.0,959.41,733.16
2017,2,21,16,15,873.5,62.0,2.8,21.0,434.0,911.3,702.08
2017,2,21,16,30,847.0,59.0,2.4,20.0,381.0,861.21,668.8
2017,2,21,16,45,807.5,55.0,2.05,19.5,325.5,805.7,629.66
2017,2,21,17,0,768.0,51.0,1.7,19.0,270.0,740.18,581.73
2017,2,21,17,15,704.0,45.5,1.65,18.0,213.0,653.07,519.07
2017,2,21,17,30,640.0,40.0,1.6,17.0,156.0,568.48,453.97
2017,2,21,17,45,524.5,31.5,1.6,16.0,104.5,446.96,355.06
2017,2,21,18,0,409.0,23.0,1.6,15.0,53.0,330.16,220.78
