Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,10.29,0.51
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,20.63,12.4
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,36.08,26.71
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,50.96,40.39
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,67.08,55.05
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,83.01,69.29
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,72.27,56.8
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,59.71,45.89
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,69.33,53.94
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,78.71,61.71
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,104.18,82.82
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,129.9,103.81
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,133.78,106.72
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,137.61,109.63
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,136.7,108.47
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,135.76,107.33
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,122.37,96.19
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,108.76,84.89
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,83.52,64.0
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,58.36,43.12
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,59.21,43.81
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,60.05,44.5
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,79.83,60.76
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,100.02,77.24
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,110.07,85.49
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,120.27,93.88
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,120.42,94.07
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,120.57,94.3
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,111.35,86.85
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,102.11,79.38
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,93.73,72.62
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,85.35,65.83
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,76.98,59.14
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,68.99,52.73
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,53.09,39.48
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,37.25,26.17
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,38.06,26.97
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,38.87,27.77
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,33.46,23.21
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,28.06,18.61
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,22.25,13.62
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,16.46,8.56
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,11.09,3.8
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,5.74,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,2.87,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,16.71,5.39
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,33.18,23.14
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,42.52,32.1
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,49.73,38.82
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,34.1,24.94
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,23.92,15.78
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,50.36,32.61
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,134.14,79.47
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,137.57,93.8
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,99.33,77.2
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,112.54,87.68
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,125.9,98.1
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,148.96,116.2
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,172.8,134.75
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,211.35,164.79
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,251.73,195.88
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,204.27,158.47
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,154.74,119.17
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,165.46,127.44
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,176.43,135.8
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,203.83,157.29
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,232.03,179.28
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,200.56,154.33
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,168.68,129.11
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,168.81,129.32
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,168.92,129.49
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,338.3,263.19
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,528.21,406.73
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,789.53,605.84
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,1010.16,761.27
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,996.31,751.11
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,971.72,735.67
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,945.31,718.82
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,915.78,699.85
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,561.84,443.77
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,153.9,119.35
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,257.8,207.04
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,363.41,293.18
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,319.36,258.61
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,276.09,224.47
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,346.58,283.75
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,404.88,329.83
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,299.42,241.56
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,190.55,147.61
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,92.27,15.47
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,17.46,6.55
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.66,23.95
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,44.1,32.81
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,51.26,39.35
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,32.44,22.9
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,20.61,12.45
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,45.26,27.15
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,133.87,75.86
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,150.52,101.73
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,127.98,99.09
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,213.58,162.85
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,322.49,246.32
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,350.19,269.74
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,369.56,285.62
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,485.8,376.61
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,624.05,485.15
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,564.22,437.94
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,448.35,345.09
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,553.13,426.04
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,659.71,506.71
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,711.36,544.92
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,753.59,576.29
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,866.34,663.0
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,959.46,729.07
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,981.73,743.8
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,1000.27,756.26
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,987.93,747.65
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,946.86,718.91
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,993.92,752.41
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,1025.17,774.04
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,1012.68,765.98
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,996.41,755.7
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,846.39,652.29
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,661.95,516.16
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,622.56,488.65
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,581.96,459.43
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,457.51,363.78
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,319.19,254.84
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,280.6,224.9
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,242.2,194.37
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,185.24,148.58
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,144.75,115.01
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,98.23,75.46
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,51.96,35.74
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,20.46,0.91
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,5.97,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,24.28,12.22
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,41.9,30.24
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,57.89,44.83
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,73.9,59.1
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,80.46,64.96
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,83.67,67.68
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,114.39,85.28
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,156.33,113.73
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,158.48,119.2
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,143.02,111.58
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,157.81,123.21
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,172.98,135.09
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,186.35,145.5
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,199.98,156.11
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,318.44,249.15
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,445.78,347.32
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,475.77,370.12
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,505.6,392.77
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,593.17,460.74
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,691.26,535.36
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,746.4,576.21
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,802.65,617.57
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,690.71,532.4
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,564.29,434.8
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,550.34,424.65
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,534.61,412.73
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,457.13,354.41
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,396.79,308.15
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,390.97,304.37
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,384.87,300.28
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,417.19,326.85
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,471.5,369.78
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,468.46,369.44
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,464.26,368.47
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,417.38,332.83
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,350.24,281.17
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,437.06,354.45
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,515.29,419.54
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,457.36,374.62
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,401.39,330.67
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,400.62,332.3
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,409.86,339.56
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,310.26,254.77
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,218.87,173.46
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,99.8,36.16
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,10.24,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,23.56,12.79
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,37.54,27.33
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,47.1,36.43
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,58.89,47.22
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,75.79,62.26
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,101.2,84.46
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,94.68,74.64
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,86.48,67.56
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,128.53,101.41
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,170.33,134.42
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,198.25,156.08
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,228.15,179.26
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,248.67,195.36
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,269.52,211.62
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,354.31,277.14
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,447.04,347.57
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,476.09,368.69
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,505.23,389.85
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,653.23,502.17
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,806.85,614.29
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,846.82,640.46
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,884.21,664.58
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,914.74,684.33
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,942.08,701.98
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,875.52,654.95
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,796.24,597.03
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,621.78,471.2
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,415.17,316.46
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,320.56,246.16
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,209.41,160.69
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,219.19,168.96
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,229.47,177.4
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,222.38,172.33
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,215.39,167.39
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,175.01,135.75
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,134.92,103.95
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,149.92,117.04
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,166.03,130.97
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,142.02,111.91
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,118.29,92.79
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,286.62,234.65
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,409.86,332.94
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,308.76,248.46
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,203.13,158.5
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,99.64,41.96
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,16.09,7.03
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,28.1,18.67
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,42.36,31.56
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,56.46,44.15
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,71.14,56.98
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,85.67,69.41
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,89.09,68.63
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,92.56,70.97
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,112.15,86.67
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,132.12,102.51
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,186.13,144.12
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,247.52,191.34
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,233.03,180.38
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,212.02,163.98
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,261.28,201.91
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,312.17,240.55
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,394.39,303.61
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,478.54,367.21
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,512.53,391.73
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,547.56,416.92
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,567.8,431.56
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,587.41,445.77
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,610.59,462.93
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,633.55,479.88
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,526.68,400.29
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,394.13,300.19
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,499.74,381.08
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,588.25,447.22
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,604.55,460.88
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,619.86,474.29
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,672.77,514.59
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,701.32,537.45
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,767.74,588.97
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,808.2,621.91
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,782.13,604.06
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,753.16,584.62
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,587.23,463.3
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,392.91,314.7
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,350.64,283.16
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,308.45,250.23
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,260.23,212.06
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,212.66,173.05
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,157.82,126.17
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,104.46,79.41
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,50.46,21.16
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,12.8,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,26.42,15.61
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,40.21,29.1
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,52.02,39.9
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,63.49,50.11
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,70.0,55.71
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,76.34,60.96
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,87.09,57.59
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,137.99,79.21
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,196.67,121.09
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,262.52,174.14
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,319.24,225.06
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,369.18,268.98
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,422.55,312.45
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,476.27,355.07
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,547.21,408.99
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,625.46,467.52
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,679.46,507.62
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,731.82,545.84
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,778.86,578.18
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,823.28,606.82
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,843.26,619.06
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,834.09,610.4
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,908.31,663.8
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,959.79,697.62
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,904.22,661.43
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,810.4,594.9
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,737.16,545.53
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,677.31,503.49
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,712.13,531.94
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,745.28,558.66
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,848.84,635.33
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,936.17,697.75
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,897.31,673.71
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,855.74,648.7
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,780.05,598.55
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,713.99,553.38
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,637.49,499.35
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,562.26,444.93
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,488.26,390.58
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,435.08,350.26
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,372.93,302.31
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,312.85,254.07
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,241.46,194.57
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,173.8,135.7
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,86.73,44.39
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,7.4,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,22.86,13.14
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,37.75,27.28
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,55.31,43.15
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,72.67,58.58
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,89.23,73.12
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,101.94,84.04
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,126.28,98.66
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,159.91,121.14
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,156.83,120.7
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,140.47,110.14
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,107.65,83.09
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,72.38,54.04
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,107.37,82.38
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,142.58,110.52
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,152.27,117.8
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,162.21,125.3
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,197.83,153.3
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,234.62,181.94
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,271.04,209.74
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,320.05,246.8
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,351.18,270.42
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,383.68,295.0
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,301.09,232.06
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,205.16,157.81
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,228.48,176.61
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,252.5,195.73
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,210.23,162.79
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,167.88,129.58
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,146.62,113.06
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,125.29,96.27
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,97.68,74.21
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,70.76,52.52
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,88.03,66.9
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,106.43,82.25
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,119.33,93.03
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,133.43,104.84
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,77.15,58.95
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,27.26,17.43
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,23.52,14.35
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,19.78,11.22
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,15.64,7.72
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,11.51,4.18
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,8.21,1.29
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,4.92,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.46,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,7.26,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,13.5,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,30.48,20.45
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,46.8,36.49
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,57.83,47.05
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,68.61,57.04
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,45.44,35.99
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,28.07,20.07
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,34.31,24.37
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,40.56,29.71
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,45.57,33.93
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,50.6,38.13
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,102.48,82.1
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,153.58,124.53
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,136.2,109.71
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,117.87,94.18
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,130.13,104.06
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,142.68,114.11
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,128.42,102.11
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,113.8,89.86
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,120.71,95.34
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,127.72,100.88
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,124.57,98.2
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,121.34,95.5
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,131.08,103.37
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,141.02,111.37
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,162.72,129.19
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,184.97,147.37
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,229.84,183.5
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,276.65,220.66
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,321.14,256.14
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,347.48,277.18
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,315.37,252.02
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,261.98,210.01
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,194.3,155.7
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,127.96,101.41
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,211.13,171.28
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,287.87,234.24
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,217.69,177.26
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,134.86,108.81
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,116.15,93.61
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,97.43,78.01
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,78.27,61.94
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,58.83,45.27
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,40.74,29.38
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,23.13,13.81
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,11.53,1.98
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,7.26,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,13.86,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,32.53,22.3
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,50.98,40.03
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,37.79,28.66
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,24.74,16.91
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,31.79,23.34
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,38.86,29.69
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,55.54,42.43
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,72.04,56.28
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,132.51,105.6
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,197.46,157.74
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,235.55,187.65
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,278.02,221.35
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,302.31,241.39
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,326.25,260.93
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,351.11,280.5
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,376.15,299.99
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,448.01,356.61
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,521.8,414.07
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,680.57,539.57
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,843.01,663.44
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,885.51,693.16
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,925.21,721.34
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,960.83,745.41
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,981.32,758.71
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,1004.57,774.93
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,1024.11,788.59
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,1041.22,799.1
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,1054.43,807.01
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,1055.73,807.6
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,1066.31,814.81
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,1060.28,811.1
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,1037.47,796.11
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,1027.98,791.25
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,1002.27,775.12
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,969.46,753.13
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,933.4,729.39
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,884.08,695.93
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,832.76,660.56
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,771.14,616.0
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,714.45,574.11
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,633.79,514.64
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,555.53,454.27
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,454.16,372.1
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,359.84,289.73
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,183.25,119.5
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,8.11,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,15.67,0.0
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.5,25.78,16.99
2017,3,14,7,30,496.0,44.0,1.4,6.0,126.0,35.73,26.84
2017,3,14,7,45,573.0,52.5,1.6,7.0,182.0,41.91,32.77
2017,3,14,8,0,650.0,61.0,1.8,8.0,238.0,48.01,38.36
2017,3,14,8,15,699.0,66.5,1.8,8.5,296.0,56.09,45.63
