Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,0,195.0,229.0,3.7,21.0,330.0,185.06,137.22
2017,3,24,9,15,109.0,228.5,3.8,21.0,286.5,189.02,143.07
2017,3,24,9,30,23.0,228.0,3.9,21.0,243.0,186.53,144.48
2017,3,24,9,45,11.5,189.5,4.0,21.5,197.0,157.38,121.23
2017,3,24,10,0,0.0,151.0,4.1,22.0,151.0,124.41,94.84
2017,3,24,10,15,0.5,153.5,4.1,22.0,154.0,127.09,96.78
2017,3,24,10,30,1.0,156.0,4.1,22.0,157.0,129.8,98.72
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,175.62,134.46
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,222.78,170.67
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,128.19,96.66
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,31.67,19.83
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,32.1,20.14
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,32.53,20.42
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,410.85,319.22
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,789.74,592.9
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,871.92,650.66
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,957.23,710.59
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,979.51,725.25
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,998.31,738.1
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,1020.13,753.98
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,1029.0,761.38
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,1029.51,763.03
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,1026.08,762.28
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,1030.75,765.62
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,1030.46,765.77
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,1007.06,752.45
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,980.09,736.9
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,784.23,602.12
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,579.57,450.18
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,713.22,555.37
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,819.59,632.76
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,761.42,591.69
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,702.39,550.15
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,622.12,494.42
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,544.11,437.66
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,444.41,358.83
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,351.29,281.21
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,227.71,172.85
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,101.73,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,7.68,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,13.49,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,27.21,17.42
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,35.22,25.54
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,43.16,33.01
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,47.53,37.04
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,51.89,40.87
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,59.75,47.67
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,62.92,50.2
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,92.05,54.07
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,154.8,87.82
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,219.11,137.02
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,290.25,197.52
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,355.33,254.93
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,421.15,312.38
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,485.5,367.2
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,549.49,419.8
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,610.51,468.35
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,670.21,514.13
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,726.28,555.69
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,780.25,594.4
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,829.87,626.52
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,876.79,655.47
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,919.18,683.54
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,958.3,709.27
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,991.22,729.74
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,1020.37,747.7
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,1044.17,762.91
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,1063.92,775.58
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,1077.01,782.54
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,1085.86,786.92
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,1087.35,787.42
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,1084.56,785.36
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,1074.89,778.52
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,1061.06,769.27
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,1039.29,756.69
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,1013.81,741.78
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,980.2,720.68
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,943.46,697.55
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,905.77,673.44
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,855.55,640.52
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,795.19,599.54
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,734.06,557.23
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,657.12,507.68
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,581.78,456.36
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,489.63,388.02
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,398.84,314.86
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,272.19,206.36
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,145.18,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,7.26,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,15.91,0.0
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,31.46,20.75
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,43.31,32.04
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,54.92,42.63
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,62.52,49.31
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,71.94,57.31
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,76.41,60.93
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,80.74,64.31
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,108.11,68.71
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,164.84,99.78
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,222.77,143.11
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,283.43,193.49
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,344.34,245.97
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,406.1,298.8
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,468.08,350.56
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,526.92,398.57
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,582.72,442.97
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,637.46,485.25
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,689.52,525.21
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,740.06,563.14
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,787.34,597.1
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,832.83,628.59
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,871.64,654.86
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,907.53,678.95
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,936.82,697.23
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,962.58,713.05
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,982.7,726.2
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,999.1,736.91
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,807.62,601.98
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,566.72,422.86
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,806.2,605.01
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,1004.05,746.33
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,989.05,735.92
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,979.52,730.64
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,953.99,716.38
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,925.28,699.97
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,886.61,675.11
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,845.48,648.37
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,793.74,614.23
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,740.63,578.58
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,675.8,532.43
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,611.12,485.43
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,526.5,422.61
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,452.08,365.14
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,356.16,287.36
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,268.27,213.37
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,145.09,108.58
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,19.56,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,18.37,1.27
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,35.77,24.35
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,51.57,39.03
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,67.07,53.05
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,75.97,60.9
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,85.3,68.84
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,76.99,61.37
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,75.47,59.72
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,115.83,89.29
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,157.56,121.51
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,200.17,150.06
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,266.89,198.14
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,310.08,230.75
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,361.86,270.21
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,392.78,294.51
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,418.41,313.69
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,477.91,356.89
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,542.96,403.13
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,641.07,474.98
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,747.94,551.41
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,797.55,583.29
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,837.58,607.08
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,876.39,630.32
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,912.23,651.26
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,942.65,667.92
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,969.69,682.35
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,990.36,693.27
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,1007.28,701.87
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,1017.4,705.95
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,1023.61,707.85
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,1036.22,714.06
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,1030.96,709.59
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,902.14,630.61
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,737.17,522.55
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,848.1,603.31
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,937.7,662.37
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,896.59,638.34
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,853.2,614.32
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,801.61,587.13
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,748.67,557.73
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,682.21,516.91
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,616.09,474.2
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,530.49,414.4
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,455.64,359.36
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,360.62,286.09
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,273.5,215.42
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,176.33,132.47
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,65.01,1.34
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,22.42,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,19.09,3.94
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,36.47,24.96
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,53.47,40.46
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,70.08,55.25
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,79.04,63.09
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,88.25,70.86
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,73.17,57.6
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,63.06,48.64
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,65.59,48.16
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,68.12,49.93
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,128.82,98.08
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,189.49,145.47
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,207.26,158.8
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,225.4,172.41
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,229.89,175.43
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,233.68,177.87
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,276.24,210.02
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,321.14,243.62
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,397.83,302.05
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,487.57,369.66
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,446.96,338.79
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,407.32,308.36
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,401.85,304.25
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,395.3,299.28
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,438.93,332.59
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,484.39,367.06
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,484.75,367.5
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,484.55,367.67
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,660.97,503.3
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,819.97,622.98
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,677.28,516.36
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,528.06,402.95
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,529.54,405.76
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,529.98,407.58
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,544.6,421.7
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,557.01,434.26
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,363.52,285.04
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,144.04,109.88
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,349.95,279.91
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,536.03,429.8
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,478.77,385.24
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,423.65,342.12
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,400.26,325.25
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,373.76,304.74
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,295.0,239.47
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,221.3,176.61
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,136.46,102.82
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,39.44,2.84
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,14.96,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,17.8,5.03
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,35.2,24.38
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,45.88,34.53
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,56.38,44.18
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,77.39,62.66
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,100.85,82.86
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,115.37,94.95
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,132.28,108.85
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,118.11,80.22
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,165.06,95.4
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,228.52,143.46
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,294.3,198.78
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,359.48,254.77
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,429.14,313.63
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,492.79,367.21
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,556.01,418.78
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,616.73,466.88
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,676.33,512.63
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,731.35,554.53
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,784.19,593.93
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,833.29,627.78
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,879.72,658.51
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,919.99,685.48
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,956.88,710.07
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,988.46,731.44
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,1016.24,750.36
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,1038.17,764.61
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,1056.02,776.26
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,1065.81,781.61
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,1071.34,784.37
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,1071.55,784.96
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,1067.56,783.0
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,1054.95,776.07
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,1038.39,766.74
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,1014.36,753.49
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,986.78,737.9
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,961.83,722.68
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,922.47,697.58
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,873.06,665.73
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,821.72,632.12
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,758.17,589.12
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,699.83,548.91
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,622.98,495.03
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,548.26,440.39
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,449.12,362.68
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,356.74,286.3
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,238.68,184.87
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,122.19,32.05
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,42.91,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,14.87,4.5
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,30.26,20.83
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,37.37,27.73
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,44.4,34.23
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,49.47,38.72
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,54.42,42.91
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,62.42,49.76
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,65.46,52.14
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,98.76,57.64
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,161.92,92.86
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,225.98,142.14
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,296.92,202.38
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,361.91,259.47
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,427.56,316.46
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,491.26,370.53
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,554.52,422.36
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,615.0,470.24
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,674.17,515.35
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,729.35,556.89
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,782.4,595.6
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,831.3,628.14
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,877.57,657.38
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,918.62,683.6
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,956.33,707.25
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,987.41,725.66
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,1014.64,741.48
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,1037.42,755.84
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,1056.17,767.67
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,1066.43,772.68
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,1072.45,775.17
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,1073.1,776.48
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,1069.55,775.35
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,1056.46,768.83
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,1039.46,759.98
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,1016.41,746.84
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,1001.35,739.06
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,965.17,717.75
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,926.03,694.41
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,877.42,663.78
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,826.79,631.34
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,765.26,589.45
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,708.43,550.09
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,631.46,498.38
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,556.57,445.56
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,461.66,372.03
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,372.9,299.12
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,253.24,196.96
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,135.64,46.55
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,48.77,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,7.68,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,19.66,8.58
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,31.89,22.03
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,39.33,29.2
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,46.69,35.98
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,50.9,39.67
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,55.07,43.13
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,63.09,49.83
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,66.06,52.02
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,99.48,57.34
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,161.77,91.91
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,225.13,140.51
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,295.22,199.96
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,359.34,255.99
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,423.9,311.81
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,486.32,365.22
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,548.2,416.63
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,606.94,464.1
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,664.23,509.0
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,718.08,551.04
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,769.79,590.56
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,817.65,624.15
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,862.79,654.44
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,902.84,682.03
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,939.67,707.26
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,971.31,727.34
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,999.31,744.83
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,1021.13,759.62
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,1038.97,771.81
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,1050.8,780.06
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,1058.49,785.69
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,1058.98,786.63
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,1055.32,784.98
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,1040.75,776.13
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,1022.4,764.9
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,999.01,751.89
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,983.76,744.57
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,945.47,719.73
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,904.48,692.98
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,856.0,661.52
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,805.6,628.23
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,745.98,587.72
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,681.41,542.45
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,605.31,487.84
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,531.29,432.19
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,434.28,353.59
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,343.71,277.05
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,229.84,178.56
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,121.93,48.45
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,41.84,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,5.97,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,24.05,12.38
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,41.75,30.28
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,56.43,43.78
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,69.67,55.68
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,65.87,52.36
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,67.75,53.83
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,87.15,70.37
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,106.17,86.31
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,106.43,82.2
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,106.43,81.75
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,100.98,76.89
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,95.05,71.71
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,79.11,58.54
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,62.44,44.87
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,115.04,86.63
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,167.62,127.7
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,229.2,175.18
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,295.33,225.43
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,201.35,152.92
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,106.24,78.5
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,108.91,80.43
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,111.61,82.32
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,93.55,68.17
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,75.42,53.95
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,111.75,82.53
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,148.78,111.47
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,200.88,151.9
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,254.62,193.23
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,246.12,186.8
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,237.45,180.34
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,222.12,169.09
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,206.61,157.65
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,198.01,151.21
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,189.37,144.75
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,201.4,154.58
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,214.05,164.92
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,221.67,171.65
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,229.59,178.67
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,251.14,197.05
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,254.05,200.85
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,223.09,177.04
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,192.37,153.03
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,329.78,268.92
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,433.82,354.21
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,341.8,277.85
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,245.9,197.16
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,155.13,119.1
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,56.35,22.37
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,20.1,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.05,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.1,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,6.98,0.48
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,9.86,3.08
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,13.17,6.01
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,16.48,8.89
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,13.6,6.32
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,10.72,3.75
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,15.69,7.47
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,20.68,11.53
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,28.16,17.62
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,35.67,23.66
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,36.53,24.23
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,37.4,24.8
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,42.85,29.08
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,48.31,33.34
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,214.89,164.49
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,385.91,293.36
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,480.34,364.08
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,588.05,443.67
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,702.9,529.88
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,823.28,618.43
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,861.38,644.66
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,896.76,669.19
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,933.24,693.11
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,966.92,715.05
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,988.78,730.8
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,1006.92,744.46
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,1009.37,747.8
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,1022.12,758.3
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,911.77,684.68
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,750.83,567.79
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,757.2,575.94
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,779.56,594.43
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,700.73,538.21
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,640.62,494.74
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,488.64,380.97
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,341.85,267.25
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,427.06,338.32
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,503.88,401.74
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,607.33,487.11
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,683.32,548.32
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,606.34,492.54
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,531.56,436.18
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,431.44,355.29
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,338.2,276.44
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,228.19,180.34
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,125.17,62.95
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,42.66,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,11.1,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,22.94,12.92
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,35.05,25.22
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,41.95,31.82
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,48.78,38.04
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,52.93,41.63
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,57.03,45.0
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,65.14,51.79
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,68.01,53.87
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,103.25,59.59
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,165.57,94.73
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,229.05,143.73
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,299.18,203.29
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,363.1,258.99
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,427.6,314.47
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,490.22,367.53
