Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,552.27,418.36
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,611.3,464.35
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,668.94,507.5
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,723.3,548.43
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,775.54,586.61
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,823.94,618.9
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,869.62,647.83
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,909.81,674.1
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,946.75,698.11
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,978.91,717.39
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,1007.41,734.1
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,1029.25,747.87
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,1047.07,759.09
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,1058.31,766.16
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,1065.36,770.69
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,1065.66,771.04
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,1061.78,768.9
2017,4,3,14,45,914.0,106.0,3.5,28.0,811.0,1049.4,761.47
2017,4,3,15,0,901.0,106.0,3.4,28.0,773.0,1033.12,751.74
2017,4,3,15,15,887.5,103.5,3.2,28.0,729.5,1009.8,736.8
2017,4,3,15,30,874.0,101.0,3.0,28.0,686.0,982.92,719.66
2017,4,3,15,45,856.0,98.5,2.85,28.0,636.0,959.33,705.18
2017,4,3,16,0,838.0,96.0,2.7,28.0,586.0,921.43,681.22
2017,4,3,16,15,813.5,92.0,2.45,27.5,531.5,873.12,650.77
2017,4,3,16,30,789.0,88.0,2.2,27.0,477.0,822.8,618.58
2017,4,3,16,45,755.0,83.5,2.0,26.5,420.0,762.23,579.11
2017,4,3,17,0,721.0,79.0,1.8,26.0,363.0,705.79,541.62
2017,4,3,17,15,671.5,73.0,1.65,25.0,304.5,631.37,491.27
2017,4,3,17,30,622.0,67.0,1.5,24.0,246.0,558.85,440.13
2017,4,3,17,45,544.0,58.5,1.35,23.0,189.5,466.59,369.92
2017,4,3,18,0,466.0,50.0,1.2,22.0,133.0,380.21,300.45
2017,4,3,18,15,336.0,37.0,1.2,21.0,85.0,266.38,205.98
2017,4,3,18,30,206.0,24.0,1.2,20.0,37.0,159.05,85.84
2017,4,3,18,45,103.0,12.0,1.3,19.5,18.5,57.06,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,14.51,0.0
2017,4,4,6,45,164.5,34.0,3.45,14.5,58.5,26.16,15.7
2017,4,4,7,0,329.0,51.0,3.7,15.0,100.0,39.12,28.51
2017,4,4,7,15,418.0,63.5,3.65,15.5,153.5,50.63,39.18
2017,4,4,7,30,507.0,76.0,3.6,16.0,207.0,59.41,47.14
2017,4,4,7,45,306.5,113.0,3.55,17.0,198.0,82.82,67.56
2017,4,4,8,0,106.0,150.0,3.5,18.0,189.0,107.22,88.34
2017,4,4,8,15,249.5,160.5,3.75,18.5,272.0,111.54,91.59
2017,4,4,8,30,393.0,171.0,4.0,19.0,355.0,113.93,93.13
2017,4,4,8,45,411.5,190.5,4.25,19.5,403.5,145.29,103.52
2017,4,4,9,0,430.0,210.0,4.5,20.0,452.0,193.49,134.04
2017,4,4,9,15,420.5,235.5,4.7,20.5,489.5,243.24,173.0
2017,4,4,9,30,411.0,261.0,4.9,21.0,527.0,294.92,215.76
2017,4,4,9,45,473.0,256.5,5.1,22.0,583.0,341.23,252.34
2017,4,4,10,0,535.0,252.0,5.3,23.0,639.0,397.2,296.94
2017,4,4,10,15,691.0,196.0,5.4,23.5,723.0,461.86,347.99
2017,4,4,10,30,847.0,140.0,5.5,24.0,807.0,541.15,410.74
2017,4,4,10,45,666.0,238.0,5.65,24.5,775.0,571.94,435.72
2017,4,4,11,0,485.0,336.0,5.8,25.0,743.0,582.25,443.03
2017,4,4,11,15,478.5,350.0,5.8,25.5,761.0,622.12,472.35
2017,4,4,11,30,472.0,364.0,5.8,26.0,779.0,660.45,499.74
2017,4,4,11,45,491.5,353.5,5.85,26.5,791.5,696.4,525.75
2017,4,4,12,0,511.0,343.0,5.9,27.0,804.0,731.92,551.13
2017,4,4,12,15,700.5,243.0,5.8,27.0,878.5,830.07,624.97
2017,4,4,12,30,890.0,143.0,5.7,27.0,953.0,915.18,685.18
2017,4,4,12,45,888.5,143.0,5.65,27.5,949.5,944.75,703.36
2017,4,4,13,0,887.0,143.0,5.6,28.0,946.0,970.89,719.38
2017,4,4,13,15,884.0,142.5,5.45,28.0,934.0,991.58,732.51
2017,4,4,13,30,881.0,142.0,5.3,28.0,922.0,1008.53,743.15
2017,4,4,13,45,877.5,139.5,5.15,28.5,902.0,1019.24,748.13
2017,4,4,14,0,874.0,137.0,5.0,29.0,882.0,1026.01,750.58
2017,4,4,14,15,653.5,235.5,4.8,29.0,782.0,938.7,691.57
2017,4,4,14,30,433.0,334.0,4.6,29.0,682.0,816.42,602.85
2017,4,4,14,45,631.5,234.0,4.4,29.0,716.5,921.92,681.21
2017,4,4,15,0,830.0,134.0,4.2,29.0,751.0,1004.63,736.42
2017,4,4,15,15,816.0,131.0,4.0,28.5,708.0,980.9,721.99
2017,4,4,15,30,802.0,128.0,3.8,28.0,665.0,953.73,706.08
2017,4,4,15,45,790.0,121.0,3.6,28.0,618.0,920.83,684.92
2017,4,4,16,0,778.0,114.0,3.4,28.0,571.0,884.83,661.68
2017,4,4,16,15,752.5,109.5,3.0,27.5,518.5,842.32,633.96
2017,4,4,16,30,727.0,105.0,2.6,27.0,466.0,792.5,600.81
2017,4,4,16,45,699.0,97.5,2.25,26.5,410.5,735.58,562.45
2017,4,4,17,0,671.0,90.0,1.9,26.0,355.0,677.93,522.74
2017,4,4,17,15,620.5,82.5,1.7,25.0,298.0,602.83,471.08
2017,4,4,17,30,570.0,75.0,1.5,24.0,241.0,529.76,418.28
2017,4,4,17,45,492.5,65.0,1.35,23.0,186.0,438.37,348.29
2017,4,4,18,0,415.0,55.0,1.2,22.0,131.0,352.77,279.36
2017,4,4,18,15,290.5,40.5,1.2,21.5,84.0,241.37,186.64
2017,4,4,18,30,166.0,26.0,1.2,21.0,37.0,140.7,79.55
2017,4,4,18,45,83.0,13.0,1.3,20.5,18.5,48.65,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,17.23,0.0
2017,4,5,6,45,215.0,33.5,5.4,9.5,66.5,25.9,16.15
2017,4,5,7,0,430.0,45.0,5.5,10.0,111.0,36.6,26.94
2017,4,5,7,15,516.5,54.5,5.65,10.5,167.0,43.47,33.57
2017,4,5,7,30,603.0,64.0,5.8,11.0,223.0,50.24,39.84
2017,4,5,7,45,663.0,69.5,5.95,11.5,283.0,53.6,42.82
2017,4,5,8,0,723.0,75.0,6.1,12.0,343.0,56.97,45.67
2017,4,5,8,15,759.5,80.0,6.2,12.5,401.5,65.08,52.64
2017,4,5,8,30,796.0,85.0,6.3,13.0,460.0,67.96,54.88
2017,4,5,8,45,833.0,84.5,6.45,13.5,518.5,102.62,59.19
2017,4,5,9,0,870.0,84.0,6.6,14.0,577.0,171.19,100.19
2017,4,5,9,15,888.5,87.0,6.6,14.5,629.0,235.89,151.57
2017,4,5,9,30,907.0,90.0,6.6,15.0,681.0,302.14,209.81
2017,4,5,9,45,925.5,90.0,6.65,16.0,728.5,367.36,268.36
2017,4,5,10,0,944.0,90.0,6.7,17.0,776.0,433.47,327.04
2017,4,5,10,15,954.0,91.5,6.65,17.5,816.0,497.7,383.43
2017,4,5,10,30,964.0,93.0,6.6,18.0,856.0,561.27,437.53
2017,4,5,10,45,973.0,93.0,6.55,18.5,888.5,622.12,487.78
2017,4,5,11,0,982.0,93.0,6.5,19.0,921.0,681.61,535.34
2017,4,5,11,15,986.5,94.0,6.45,19.0,944.0,737.4,579.73
2017,4,5,11,30,991.0,95.0,6.4,19.0,967.0,790.89,621.31
2017,4,5,11,45,980.5,104.0,6.35,19.5,978.5,837.76,654.03
2017,4,5,12,0,970.0,113.0,6.3,20.0,990.0,880.77,683.14
2017,4,5,12,15,971.0,113.0,6.2,20.0,995.5,921.34,711.32
2017,4,5,12,30,972.0,113.0,6.1,20.0,1001.0,958.6,736.96
2017,4,5,12,45,970.5,113.5,6.1,20.5,997.5,990.61,757.89
2017,4,5,13,0,969.0,114.0,6.1,21.0,994.0,1018.88,776.13
2017,4,5,13,15,966.5,113.5,6.05,21.0,981.5,1041.35,791.59
2017,4,5,13,30,964.0,113.0,6.0,21.0,969.0,1059.77,804.34
2017,4,5,13,45,960.0,112.0,5.95,21.0,948.0,1072.08,813.02
2017,4,5,14,0,956.0,111.0,5.9,21.0,927.0,1080.17,818.97
2017,4,5,14,15,949.5,109.5,5.8,21.0,897.5,1080.98,819.73
2017,4,5,14,30,943.0,108.0,5.7,21.0,868.0,1077.54,817.78
2017,4,5,14,45,932.0,107.5,5.6,21.0,830.5,1066.49,810.81
2017,4,5,15,0,921.0,107.0,5.5,21.0,793.0,1051.45,801.3
2017,4,5,15,15,909.0,104.5,5.35,21.0,749.0,1029.32,786.67
2017,4,5,15,30,897.0,102.0,5.2,21.0,705.0,1003.5,769.65
2017,4,5,15,45,883.0,98.0,5.1,21.0,655.5,970.56,748.12
2017,4,5,16,0,869.0,94.0,5.0,21.0,606.0,944.73,731.67
2017,4,5,16,15,846.0,90.0,4.75,20.5,551.0,896.92,699.85
2017,4,5,16,30,823.0,86.0,4.5,20.0,496.0,846.93,666.22
2017,4,5,16,45,793.0,81.0,4.3,19.5,438.0,788.02,625.96
2017,4,5,17,0,763.0,76.0,4.1,19.0,380.0,728.17,584.39
2017,4,5,17,15,716.0,70.5,3.55,18.0,320.0,654.26,530.68
2017,4,5,17,30,669.0,65.0,3.0,17.0,260.0,586.95,480.05
2017,4,5,17,45,597.0,56.5,2.5,16.0,202.0,496.78,407.9
2017,4,5,18,0,525.0,48.0,2.0,15.0,144.0,411.93,336.23
2017,4,5,18,15,395.0,36.5,1.85,14.5,94.0,297.2,237.19
2017,4,5,18,30,265.0,25.0,1.7,14.0,44.0,190.65,117.77
2017,4,5,18,45,132.5,12.5,1.6,13.5,22.0,70.35,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,105.5,8.5,0.3,10.5,13.0,7.26,0.0
2017,4,6,6,30,211.0,17.0,0.3,11.0,26.0,14.04,0.0
2017,4,6,6,45,359.0,29.0,0.35,11.5,73.5,23.79,14.57
2017,4,6,7,0,507.0,41.0,0.4,12.0,121.0,33.42,24.09
2017,4,6,7,15,588.0,49.0,0.55,12.5,178.5,39.32,29.73
2017,4,6,7,30,669.0,57.0,0.7,13.0,236.0,49.17,38.65
2017,4,6,7,45,718.5,62.5,0.85,14.0,296.0,53.07,41.97
2017,4,6,8,0,768.0,68.0,1.0,15.0,356.0,56.93,45.1
2017,4,6,8,15,801.0,72.5,1.3,16.0,415.0,59.76,47.23
2017,4,6,8,30,834.0,77.0,1.6,17.0,474.0,62.5,49.23
2017,4,6,8,45,856.0,81.0,1.9,18.0,529.5,101.89,56.52
2017,4,6,9,0,878.0,85.0,2.2,19.0,585.0,173.45,99.14
2017,4,6,9,15,895.0,87.5,2.15,19.5,636.5,237.99,148.76
2017,4,6,9,30,912.0,90.0,2.1,20.0,688.0,303.84,204.47
2017,4,6,9,45,923.5,92.5,2.05,20.5,733.5,369.03,260.9
2017,4,6,10,0,935.0,95.0,2.0,21.0,779.0,434.33,316.46
2017,4,6,10,15,944.5,97.0,1.95,21.0,817.5,498.19,369.9
2017,4,6,10,30,954.0,99.0,1.9,21.0,856.0,561.36,420.95
2017,4,6,10,45,960.0,100.5,1.9,21.5,887.5,621.24,467.14
2017,4,6,11,0,966.0,102.0,1.9,22.0,919.0,679.5,510.42
2017,4,6,11,15,970.5,103.0,1.85,22.0,942.0,734.5,550.55
2017,4,6,11,30,975.0,104.0,1.8,22.0,965.0,787.24,587.86
2017,4,6,11,45,982.0,101.5,1.8,22.5,980.5,836.29,619.51
2017,4,6,12,0,989.0,99.0,1.8,23.0,996.0,882.75,648.25
2017,4,6,12,15,989.5,99.5,1.8,23.0,1001.0,923.76,674.36
2017,4,6,12,30,990.0,100.0,1.8,23.0,1006.0,961.38,698.13
2017,4,6,12,45,988.0,100.5,1.8,23.5,1002.0,993.19,716.72
2017,4,6,13,0,986.0,101.0,1.8,24.0,998.0,1021.15,732.81
2017,4,6,13,15,983.5,100.5,1.8,24.0,985.5,1043.67,746.94
2017,4,6,13,30,981.0,100.0,1.8,24.0,973.0,1062.08,758.64
2017,4,6,13,45,974.5,100.0,1.85,24.0,951.0,1072.88,766.5
2017,4,6,14,0,968.0,100.0,1.9,24.0,929.0,1079.38,771.92
2017,4,6,14,15,961.5,99.0,1.9,24.0,899.0,1080.51,773.5
2017,4,6,14,30,955.0,98.0,1.9,24.0,869.0,1077.37,772.65
2017,4,6,14,45,941.0,98.5,1.9,24.0,830.5,1064.18,765.72
2017,4,6,15,0,927.0,99.0,1.9,24.0,792.0,1047.01,756.52
2017,4,6,15,15,739.5,159.0,1.9,23.5,692.0,941.05,691.57
2017,4,6,15,30,552.0,219.0,1.9,23.0,592.0,806.68,604.67
2017,4,6,15,45,568.0,195.0,1.9,23.0,554.5,786.71,594.78
2017,4,6,16,0,584.0,171.0,1.9,23.0,517.0,771.46,586.64
2017,4,6,16,15,562.5,162.0,1.85,22.5,470.0,718.97,552.68
2017,4,6,16,30,541.0,153.0,1.8,22.0,423.0,673.89,523.34
2017,4,6,16,45,647.5,114.0,1.8,22.0,400.0,708.81,550.98
2017,4,6,17,0,754.0,75.0,1.8,22.0,377.0,718.17,559.22
2017,4,6,17,15,707.5,69.5,1.6,21.0,318.0,645.13,508.38
2017,4,6,17,30,661.0,64.0,1.4,20.0,259.0,578.39,460.81
2017,4,6,17,45,585.0,56.5,1.25,19.0,201.0,487.36,391.14
2017,4,6,18,0,509.0,49.0,1.1,18.0,143.0,401.99,321.92
2017,4,6,18,15,385.5,37.0,1.15,17.5,93.5,291.38,229.09
2017,4,6,18,30,262.0,25.0,1.2,17.0,44.0,189.39,119.61
2017,4,6,18,45,131.0,12.5,1.25,16.5,22.0,69.4,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.5,9.5,1.5,10.5,13.0,8.11,0.0
2017,4,7,6,30,153.0,19.0,1.8,11.0,26.0,14.84,0.0
2017,4,7,6,45,290.0,33.5,2.1,12.0,71.5,27.43,17.72
2017,4,7,7,0,427.0,48.0,2.4,13.0,117.0,38.92,28.78
2017,4,7,7,15,509.0,57.5,2.45,14.0,172.5,45.65,35.12
2017,4,7,7,30,591.0,67.0,2.5,15.0,228.0,52.29,41.06
2017,4,7,7,45,644.5,74.0,2.55,16.0,286.5,56.61,44.72
2017,4,7,8,0,698.0,81.0,2.6,17.0,345.0,60.84,48.14
2017,4,7,8,15,734.0,86.0,2.95,18.0,403.0,63.34,49.94
2017,4,7,8,30,770.0,91.0,3.3,19.0,461.0,71.84,56.88
2017,4,7,8,45,796.0,95.5,3.65,20.0,516.0,109.7,63.79
2017,4,7,9,0,822.0,100.0,4.0,21.0,571.0,171.55,99.32
2017,4,7,9,15,841.0,103.0,4.05,21.0,621.5,233.96,147.58
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,298.16,202.35
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,365.75,260.84
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,428.82,315.21
2017,4,7,10,15,895.5,114.5,4.2,22.5,800.5,490.65,367.23
2017,4,7,10,30,906.0,117.0,4.2,23.0,839.0,552.01,417.18
2017,4,7,10,45,912.0,119.0,4.25,23.5,869.5,609.75,462.88
2017,4,7,11,0,918.0,121.0,4.3,24.0,900.0,665.98,505.97
2017,4,7,11,15,923.0,122.0,4.3,24.0,923.0,719.02,546.36
2017,4,7,11,30,928.0,123.0,4.3,24.0,946.0,769.98,584.27
2017,4,7,11,45,931.0,123.5,4.35,24.5,960.0,816.75,616.71
2017,4,7,12,0,934.0,124.0,4.4,25.0,974.0,860.86,645.62
2017,4,7,12,15,935.0,124.0,4.35,25.0,979.0,900.02,671.74
2017,4,7,12,30,936.0,124.0,4.3,25.0,984.0,936.02,695.57
2017,4,7,12,45,933.5,125.0,4.3,25.0,979.5,966.47,715.86
2017,4,7,13,0,931.0,126.0,4.3,25.0,975.0,993.29,733.75
2017,4,7,13,15,928.0,125.0,4.3,25.0,962.5,1013.98,747.63
2017,4,7,13,30,925.0,124.0,4.3,25.0,950.0,1030.75,759.04
2017,4,7,13,45,918.5,123.5,4.3,25.5,928.0,1040.57,764.52
2017,4,7,14,0,912.0,123.0,4.3,26.0,906.0,1046.29,767.49
2017,4,7,14,15,905.0,121.5,4.25,25.5,877.0,1046.4,769.66
2017,4,7,14,30,898.0,120.0,4.2,25.0,848.0,1042.44,769.36
2017,4,7,14,45,887.0,118.5,4.2,25.0,810.5,1030.48,762.75
2017,4,7,15,0,876.0,117.0,4.2,25.0,773.0,1014.67,753.78
2017,4,7,15,15,862.5,114.5,4.15,25.0,729.5,1003.71,747.92
2017,4,7,15,30,849.0,112.0,4.1,25.0,686.0,976.79,731.4
2017,4,7,15,45,829.5,109.0,4.05,25.0,636.5,940.23,708.46
2017,4,7,16,0,810.0,106.0,4.0,25.0,587.0,900.83,683.5
2017,4,7,16,15,785.5,101.5,3.85,24.5,533.0,852.65,652.99
2017,4,7,16,30,761.0,97.0,3.7,24.0,479.0,802.54,620.68
2017,4,7,16,45,725.5,92.0,3.55,23.5,422.0,746.17,583.2
2017,4,7,17,0,690.0,87.0,3.4,23.0,365.0,684.75,541.09
2017,4,7,17,15,641.5,80.0,3.0,22.0,307.0,611.28,488.69
2017,4,7,17,30,593.0,73.0,2.6,21.0,249.0,539.67,435.25
2017,4,7,17,45,517.5,64.0,2.25,20.0,193.5,450.2,364.63
2017,4,7,18,0,442.0,55.0,1.9,19.0,138.0,366.3,295.29
2017,4,7,18,15,323.5,41.0,1.9,18.5,90.0,259.84,204.98
2017,4,7,18,30,205.0,27.0,1.9,18.0,42.0,161.85,104.79
2017,4,7,18,45,102.5,13.5,1.95,17.5,21.0,57.26,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,42.0,10.0,3.2,12.5,12.0,8.54,0.0
2017,4,8,6,30,84.0,20.0,3.4,13.0,24.0,15.85,0.0
2017,4,8,6,45,200.5,38.5,3.65,14.0,66.5,29.55,19.49
2017,4,8,7,0,317.0,57.0,3.9,15.0,109.0,43.35,32.45
2017,4,8,7,15,398.5,70.0,4.35,16.0,162.0,52.7,41.04
2017,4,8,7,30,480.0,83.0,4.8,17.0,215.0,61.85,49.13
2017,4,8,7,45,539.5,91.5,5.3,18.0,272.0,69.03,55.22
2017,4,8,8,0,599.0,100.0,5.8,19.0,329.0,73.74,58.96
2017,4,8,8,15,638.0,107.0,5.95,19.5,385.0,76.95,61.41
2017,4,8,8,30,677.0,114.0,6.1,20.0,441.0,80.02,63.7
2017,4,8,8,45,705.0,119.5,6.3,21.0,494.5,115.59,70.54
2017,4,8,9,0,733.0,125.0,6.5,22.0,548.0,173.3,104.23
2017,4,8,9,15,500.0,213.5,6.45,22.5,513.5,243.49,168.98
2017,4,8,9,30,267.0,302.0,6.4,23.0,479.0,286.18,212.8
2017,4,8,9,45,255.0,326.5,6.35,23.5,505.0,323.17,243.06
2017,4,8,10,0,243.0,351.0,6.3,24.0,531.0,361.44,273.75
2017,4,8,10,15,251.0,369.5,6.2,24.0,563.5,398.14,302.89
2017,4,8,10,30,259.0,388.0,6.1,24.0,596.0,438.27,334.22
2017,4,8,10,45,214.0,409.5,6.1,24.5,586.0,451.6,344.21
2017,4,8,11,0,169.0,431.0,6.1,25.0,576.0,459.7,349.6
2017,4,8,11,15,514.5,291.5,6.05,25.0,746.5,596.7,456.6
2017,4,8,11,30,860.0,152.0,6.0,25.0,917.0,751.77,575.47
2017,4,8,11,45,872.5,147.5,5.95,25.5,933.5,792.34,604.44
2017,4,8,12,0,885.0,143.0,5.9,26.0,950.0,837.63,634.88
2017,4,8,12,15,886.5,143.0,5.85,26.0,955.5,875.55,660.85
2017,4,8,12,30,888.0,143.0,5.8,26.0,961.0,910.52,684.66
2017,4,8,12,45,529.0,308.0,5.75,26.5,795.5,789.73,593.91
2017,4,8,13,0,170.0,473.0,5.7,27.0,630.0,607.39,453.95
2017,4,8,13,15,245.0,453.0,5.65,27.0,675.0,669.51,501.45
2017,4,8,13,30,320.0,433.0,5.6,27.0,720.0,749.92,560.24
2017,4,8,13,45,596.0,285.0,5.6,27.5,804.0,904.53,675.0
2017,4,8,14,0,872.0,137.0,5.6,28.0,888.0,1019.31,754.01
2017,4,8,14,15,864.5,135.5,5.5,27.5,859.0,1018.85,754.79
2017,4,8,14,30,857.0,134.0,5.4,27.0,830.0,1028.13,762.95
2017,4,8,14,45,845.5,132.0,5.35,27.0,793.5,1015.21,755.1
2017,4,8,15,0,834.0,130.0,5.3,27.0,757.0,998.48,744.95
2017,4,8,15,15,819.5,127.0,5.2,27.0,714.0,974.04,729.35
2017,4,8,15,30,805.0,124.0,5.1,27.0,671.0,946.22,711.55
2017,4,8,15,45,785.5,120.5,5.1,27.0,622.0,909.91,688.6
2017,4,8,16,0,766.0,117.0,5.1,27.0,573.0,870.88,663.65
2017,4,8,16,15,740.0,112.5,5.0,26.5,520.0,828.32,636.7
2017,4,8,16,30,714.0,108.0,4.9,26.0,467.0,778.46,604.13
2017,4,8,16,45,678.5,102.0,4.8,25.5,411.5,717.63,562.91
2017,4,8,17,0,643.0,96.0,4.7,25.0,356.0,656.66,520.58
2017,4,8,17,15,593.0,88.0,4.4,24.5,299.5,582.73,466.4
2017,4,8,17,30,543.0,80.0,4.1,24.0,243.0,510.83,411.29
2017,4,8,17,45,468.5,69.5,3.8,23.5,188.5,422.58,340.92
2017,4,8,18,0,394.0,59.0,3.5,23.0,134.0,336.95,270.0
2017,4,8,18,15,279.0,44.0,3.6,22.0,88.0,235.63,184.53
2017,4,8,18,30,164.0,29.0,3.7,21.0,42.0,144.47,94.63
2017,4,8,18,45,82.0,14.5,3.8,20.5,21.0,48.8,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,4.3,16.5,14.0,9.82,0.0
2017,4,9,6,30,85.0,23.0,4.5,17.0,28.0,18.07,2.13
2017,4,9,6,45,199.5,42.5,4.7,17.5,71.5,32.52,21.81
2017,4,9,7,0,314.0,62.0,4.9,18.0,115.0,46.97,35.21
2017,4,9,7,15,395.0,75.5,5.25,18.5,168.5,56.57,44.02
2017,4,9,7,30,476.0,89.0,5.6,19.0,222.0,65.96,52.33
2017,4,9,7,45,238.0,70.0,5.95,19.5,136.5,49.87,38.15
2017,4,9,8,0,0.0,51.0,6.3,20.0,51.0,42.19,31.28
2017,4,9,8,15,2.5,105.0,6.35,20.5,106.0,85.18,68.26
2017,4,9,8,30,5.0,159.0,6.4,21.0,161.0,124.15,101.11
2017,4,9,8,45,26.5,200.0,6.45,22.0,215.0,155.44,120.41
2017,4,9,9,0,48.0,241.0,6.5,23.0,269.0,183.05,140.16
2017,4,9,9,15,31.0,234.0,6.5,23.5,253.0,183.39,140.4
2017,4,9,9,30,14.0,227.0,6.5,24.0,237.0,184.49,141.4
2017,4,9,9,45,11.0,218.5,6.55,24.5,227.0,179.81,137.29
2017,4,9,10,0,8.0,210.0,6.6,25.0,217.0,174.08,132.38
2017,4,9,10,15,10.0,226.5,6.55,25.0,235.0,189.49,144.17
2017,4,9,10,30,12.0,243.0,6.5,25.0,253.0,205.29,156.23
2017,4,9,10,45,16.5,279.0,6.5,25.5,293.0,238.57,181.39
2017,4,9,11,0,21.0,315.0,6.5,26.0,333.0,272.86,207.07
2017,4,9,11,15,41.5,367.0,6.45,26.5,404.5,335.18,253.86
2017,4,9,11,30,62.0,419.0,6.4,27.0,476.0,399.52,301.47
2017,4,9,11,45,46.0,395.5,6.35,27.5,438.0,374.84,282.08
2017,4,9,12,0,30.0,372.0,6.3,28.0,400.0,347.6,260.9
2017,4,9,12,15,23.0,332.5,6.2,28.0,354.0,301.86,226.63
2017,4,9,12,30,16.0,293.0,6.1,28.0,308.0,263.53,197.72
2017,4,9,12,45,71.0,381.5,6.05,28.0,447.5,407.22,306.58
2017,4,9,13,0,126.0,470.0,6.0,28.0,587.0,563.15,421.01
2017,4,9,13,15,104.5,454.5,5.9,28.0,550.5,520.87,389.7
2017,4,9,13,30,83.0,439.0,5.8,28.0,514.0,491.36,367.95
2017,4,9,13,45,473.0,290.0,5.7,28.5,700.0,784.57,588.74
2017,4,9,14,0,863.0,141.0,5.6,29.0,886.0,1013.05,747.35
2017,4,9,14,15,533.0,273.5,5.5,29.0,729.0,844.8,628.92
2017,4,9,14,30,203.0,406.0,5.4,29.0,572.0,618.62,461.96
2017,4,9,14,45,234.5,382.0,5.35,29.0,565.5,628.73,471.93
2017,4,9,15,0,266.0,358.0,5.3,29.0,559.0,657.66,494.19
2017,4,9,15,15,200.5,340.5,5.2,28.5,487.5,554.97,420.64
2017,4,9,15,30,135.0,323.0,5.1,28.0,416.0,473.57,361.09
2017,4,9,15,45,202.5,293.5,5.0,28.0,420.5,505.98,388.51
2017,4,9,16,0,270.0,264.0,4.9,28.0,425.0,553.8,426.48
2017,4,9,16,15,305.0,232.0,4.75,27.5,398.5,544.3,422.4
2017,4,9,16,30,340.0,200.0,4.6,27.0,372.0,530.86,415.51
2017,4,9,16,45,443.0,160.0,4.5,27.0,357.0,578.74,454.56
2017,4,9,17,0,546.0,120.0,4.4,27.0,342.0,597.9,471.9
2017,4,9,17,15,493.5,110.0,4.15,26.0,287.0,525.07,418.27
2017,4,9,17,30,441.0,100.0,3.9,25.0,232.0,455.23,365.3
2017,4,9,17,45,360.5,86.5,3.65,24.5,179.0,366.32,294.35
2017,4,9,18,0,280.0,73.0,3.4,24.0,126.0,284.63,226.76
2017,4,9,18,15,184.5,52.0,3.5,23.5,82.0,181.95,141.01
2017,4,9,18,30,89.0,31.0,3.6,23.0,38.0,99.19,64.29
2017,4,9,18,45,44.5,15.5,3.75,22.5,19.0,32.9,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.5,11.0,3.0,19.0,12.5,9.39,0.0
2017,4,10,6,30,35.0,22.0,3.1,19.0,25.0,17.69,3.79
2017,4,10,6,45,124.5,46.5,3.25,19.5,66.5,35.53,24.27
2017,4,10,7,0,214.0,71.0,3.4,20.0,108.0,53.32,40.44
2017,4,10,7,15,107.0,51.5,3.5,20.5,70.0,39.65,28.98
2017,4,10,7,30,0.0,32.0,3.6,21.0,32.0,26.4,17.48
2017,4,10,7,45,0.0,48.5,3.7,21.5,48.5,40.11,29.36
2017,4,10,8,0,0.0,65.0,3.8,22.0,65.0,53.86,41.1
2017,4,10,8,15,0.0,74.0,3.85,22.5,74.0,61.39,47.31
2017,4,10,8,30,0.0,83.0,3.9,23.0,83.0,68.93,53.44
2017,4,10,8,45,0.5,124.0,4.0,23.5,124.5,100.7,76.32
2017,4,10,9,0,1.0,165.0,4.1,24.0,166.0,132.16,100.95
2017,4,10,9,15,3.5,178.0,4.0,24.5,181.0,143.71,109.4
2017,4,10,9,30,6.0,191.0,3.9,25.0,196.0,155.64,118.12
2017,4,10,9,45,5.5,188.5,3.85,25.5,193.0,155.07,117.17
2017,4,10,10,0,5.0,186.0,3.8,26.0,190.0,154.14,115.99
2017,4,10,10,15,4.5,175.0,3.65,26.0,178.5,146.14,109.57
2017,4,10,10,30,4.0,164.0,3.5,26.0,167.0,137.75,102.9
2017,4,10,10,45,46.0,290.5,3.4,26.0,330.0,264.23,199.78
2017,4,10,11,0,88.0,417.0,3.3,26.0,493.0,396.94,298.18
2017,4,10,11,15,57.5,384.0,3.15,26.0,434.0,359.47,269.72
2017,4,10,11,30,27.0,351.0,3.0,26.0,375.0,317.17,237.88
2017,4,10,11,45,20.0,306.0,2.95,26.5,324.0,272.17,203.94
2017,4,10,12,0,13.0,261.0,2.9,27.0,273.0,230.39,172.21
2017,4,10,12,15,14.5,261.0,2.8,26.5,274.5,233.01,174.61
2017,4,10,12,30,16.0,261.0,2.7,26.0,276.0,235.65,176.96
2017,4,10,12,45,95.5,368.5,2.65,26.0,456.5,430.25,322.86
2017,4,10,13,0,175.0,476.0,2.6,26.0,637.0,613.5,453.21
2017,4,10,13,15,293.0,435.0,2.5,26.0,700.5,711.52,522.76
2017,4,10,13,30,411.0,394.0,2.4,26.0,764.0,810.84,591.87
2017,4,10,13,45,375.0,401.0,2.35,26.0,732.5,781.04,570.75
2017,4,10,14,0,339.0,408.0,2.3,26.0,701.0,762.17,557.68
2017,4,10,14,15,302.5,402.5,2.25,26.0,657.5,727.71,534.2
2017,4,10,14,30,266.0,397.0,2.2,26.0,614.0,691.28,509.33
2017,4,10,14,45,331.5,360.0,2.15,26.0,618.5,721.47,533.07
2017,4,10,15,0,397.0,323.0,2.1,26.0,623.0,748.43,554.06
2017,4,10,15,15,218.5,303.0,2.05,25.5,467.0,530.2,400.14
2017,4,10,15,30,40.0,283.0,2.0,25.0,311.0,315.98,240.46
2017,4,10,15,45,49.5,270.0,1.95,25.0,302.0,313.75,240.69
2017,4,10,16,0,59.0,257.0,1.9,25.0,293.0,311.12,239.77
2017,4,10,16,15,72.5,238.0,1.9,24.5,278.0,304.61,236.64
2017,4,10,16,30,86.0,219.0,1.9,24.0,263.0,297.11,232.72
2017,4,10,16,45,78.0,194.5,1.9,24.0,230.5,263.91,207.68
2017,4,10,17,0,70.0,170.0,1.9,24.0,198.0,230.87,182.41
2017,4,10,17,15,60.0,144.5,1.75,23.5,166.0,195.26,154.75
2017,4,10,17,30,50.0,119.0,1.6,23.0,134.0,160.0,126.7
2017,4,10,17,45,34.0,94.0,1.45,23.0,103.5,121.8,95.19
2017,4,10,18,0,18.0,69.0,1.3,23.0,73.0,84.33,63.79
2017,4,10,18,15,9.0,45.5,1.4,22.5,47.5,47.87,33.19
2017,4,10,18,30,0.0,22.0,1.5,22.0,22.0,18.18,7.45
2017,4,10,18,45,0.0,11.0,1.6,22.0,11.0,9.39,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,3.84,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,7.39,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,18.97,10.45
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,30.58,20.92
2017,4,11,7,15,0.0,53.5,1.15,20.0,53.5,44.07,32.96
2017,4,11,7,30,0.0,70.0,1.2,20.0,70.0,57.16,44.48
2017,4,11,7,45,0.0,37.5,1.25,20.0,37.5,30.96,21.57
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.12,0.0
2017,4,11,8,15,0.0,48.5,1.25,20.0,48.5,40.13,29.43
2017,4,11,8,30,0.0,92.0,1.2,20.0,92.0,76.0,60.16
2017,4,11,8,45,0.0,61.5,1.15,20.5,61.5,51.01,36.56
2017,4,11,9,0,0.0,31.0,1.1,21.0,31.0,25.67,15.56
2017,4,11,9,15,0.0,28.5,0.95,21.0,28.5,23.61,13.82
2017,4,11,9,30,0.0,26.0,0.8,21.0,26.0,21.56,12.09
2017,4,11,9,45,0.0,55.0,0.7,21.5,55.0,45.73,31.7
2017,4,11,10,0,0.0,84.0,0.6,22.0,84.0,70.02,51.03
2017,4,11,10,15,0.0,101.5,0.55,22.0,101.5,84.57,62.45
2017,4,11,10,30,0.0,119.0,0.5,22.0,119.0,99.02,73.7
2017,4,11,10,45,0.0,97.0,0.5,22.0,97.0,80.97,59.3
2017,4,11,11,0,0.0,75.0,0.5,22.0,75.0,62.67,44.74
2017,4,11,11,15,0.0,101.5,0.55,22.0,101.5,84.84,62.29
2017,4,11,11,30,0.0,128.0,0.6,22.0,128.0,107.07,79.65
2017,4,11,11,45,0.0,119.0,0.7,22.5,119.0,99.68,73.62
2017,4,11,12,0,0.0,110.0,0.8,23.0,110.0,92.23,67.64
2017,4,11,12,15,0.0,87.0,1.0,23.0,87.0,72.93,52.48
2017,4,11,12,30,0.0,64.0,1.2,23.0,64.0,53.59,37.21
2017,4,11,12,45,0.0,64.5,1.4,23.5,64.5,54.01,37.48
2017,4,11,13,0,0.0,65.0,1.6,24.0,65.0,54.41,37.73
2017,4,11,13,15,0.0,59.0,1.8,24.0,59.0,49.36,33.74
2017,4,11,13,30,0.0,53.0,2.0,24.0,53.0,44.3,29.75
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,56.85,39.75
2017,4,11,14,0,0.0,83.0,2.4,24.0,83.0,69.41,49.74
2017,4,11,14,15,0.0,99.0,2.45,23.5,99.0,82.99,60.67
2017,4,11,14,30,0.0,115.0,2.5,23.0,115.0,96.73,71.76
2017,4,11,14,45,14.0,206.0,2.65,23.0,217.0,191.94,147.17
2017,4,11,15,0,28.0,297.0,2.8,23.0,319.0,313.11,240.65
2017,4,11,15,15,119.0,310.0,2.8,22.5,393.0,439.62,339.62
2017,4,11,15,30,210.0,323.0,2.8,22.0,467.0,544.27,420.43
2017,4,11,15,45,275.0,287.0,2.85,22.0,461.0,585.28,453.09
2017,4,11,16,0,340.0,251.0,2.9,22.0,455.0,601.24,468.16
2017,4,11,16,15,249.0,237.5,2.8,21.5,380.0,498.45,391.81
2017,4,11,16,30,158.0,224.0,2.7,21.0,305.0,382.07,303.43
2017,4,11,16,45,140.0,203.0,2.6,21.0,268.5,341.57,272.96
2017,4,11,17,0,122.0,182.0,2.5,21.0,232.0,301.92,242.3
2017,4,11,17,15,106.5,156.0,2.3,20.5,195.0,258.68,208.63
2017,4,11,17,30,91.0,130.0,2.1,20.0,158.0,203.16,164.25
2017,4,11,17,45,71.0,103.5,1.9,20.0,122.5,158.9,127.5
2017,4,11,18,0,51.0,77.0,1.7,20.0,87.0,115.63,90.81
2017,4,11,18,15,25.5,51.5,1.5,19.5,56.5,71.39,52.98
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,23.42,11.67
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,11.1,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,15.0,10.5,8.96,0.0
2017,4,12,6,30,0.0,21.0,2.5,15.0,21.0,17.27,6.07
2017,4,12,6,45,16.5,44.0,2.65,15.5,47.0,34.75,24.28
2017,4,12,7,0,33.0,67.0,2.8,16.0,73.0,51.78,39.89
2017,4,12,7,15,54.5,90.0,2.8,16.5,104.0,68.57,55.01
2017,4,12,7,30,76.0,113.0,2.8,17.0,135.0,85.1,69.54
2017,4,12,7,45,50.0,130.5,2.85,17.5,146.5,97.63,80.23
2017,4,12,8,0,24.0,148.0,2.9,18.0,158.0,114.15,94.11
2017,4,12,8,15,13.5,153.0,2.9,18.0,159.0,119.11,98.0
2017,4,12,8,30,3.0,158.0,2.9,18.0,160.0,123.74,101.58
2017,4,12,8,45,10.0,184.5,2.9,18.5,190.5,144.48,113.1
2017,4,12,9,0,17.0,211.0,2.9,19.0,221.0,166.99,130.09
2017,4,12,9,15,35.0,251.0,2.9,19.5,274.0,195.45,151.22
2017,4,12,9,30,53.0,291.0,2.9,20.0,327.0,233.54,179.93
2017,4,12,9,45,47.5,304.5,2.9,20.5,338.5,249.36,191.94
2017,4,12,10,0,42.0,318.0,2.9,21.0,350.0,264.45,203.25
2017,4,12,10,15,43.0,333.5,2.95,21.5,367.5,283.23,217.16
2017,4,12,10,30,44.0,349.0,3.0,22.0,385.0,302.3,231.14
2017,4,12,10,45,29.5,313.0,3.1,22.5,337.5,272.67,208.14
2017,4,12,11,0,15.0,277.0,3.2,23.0,290.0,238.16,181.33
2017,4,12,11,15,420.0,228.0,3.2,23.0,605.5,479.93,369.2
2017,4,12,11,30,825.0,179.0,3.2,23.0,921.0,747.96,565.95
2017,4,12,11,45,600.0,301.0,3.25,23.5,845.5,727.46,545.78
2017,4,12,12,0,375.0,423.0,3.3,24.0,770.0,680.56,507.93
2017,4,12,12,15,343.0,440.0,3.25,24.0,758.5,691.41,515.18
2017,4,12,12,30,311.0,457.0,3.2,24.0,747.0,699.17,519.76
2017,4,12,12,45,370.5,428.5,3.2,24.5,772.5,743.8,551.56
2017,4,12,13,0,430.0,400.0,3.2,25.0,798.0,800.24,590.61
2017,4,12,13,15,635.5,284.0,3.2,25.0,863.0,905.36,667.42
2017,4,12,13,30,841.0,168.0,3.2,25.0,928.0,1000.48,732.1
2017,4,12,13,45,840.5,163.0,3.25,25.0,908.0,1011.13,739.22
2017,4,12,14,0,840.0,158.0,3.3,25.0,888.0,1017.85,744.65
2017,4,12,14,15,715.5,221.0,3.3,25.0,828.5,976.16,718.11
2017,4,12,14,30,591.0,284.0,3.3,25.0,769.0,914.84,676.26
2017,4,12,14,45,543.0,282.5,3.3,25.0,713.0,867.55,645.24
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,817.92,612.12
2017,4,12,15,15,474.0,271.5,3.3,24.5,615.0,784.65,591.76
2017,4,12,15,30,453.0,262.0,3.3,24.0,573.0,749.44,569.66
2017,4,12,15,45,340.0,267.0,3.35,24.0,491.0,622.9,479.11
2017,4,12,16,0,227.0,272.0,3.4,24.0,409.0,500.88,389.08
2017,4,12,16,15,300.0,233.5,3.25,23.5,397.5,538.29,421.25
2017,4,12,16,30,373.0,195.0,3.1,23.0,386.0,549.97,433.76
2017,4,12,16,45,350.5,178.0,3.0,23.0,341.0,501.43,398.02
2017,4,12,17,0,328.0,161.0,2.9,23.0,296.0,453.25,362.15
2017,4,12,17,15,306.5,138.5,2.65,22.5,250.0,399.6,321.68
2017,4,12,17,30,285.0,116.0,2.4,22.0,204.0,346.58,280.47
2017,4,12,17,45,244.0,95.0,2.15,21.5,159.5,283.72,229.66
2017,4,12,18,0,203.0,74.0,1.9,21.0,115.0,224.09,179.82
2017,4,12,18,15,142.0,52.5,1.9,20.5,76.5,156.2,121.9
2017,4,12,18,30,81.0,31.0,1.9,20.0,38.0,93.62,64.12
2017,4,12,18,45,40.5,15.5,1.9,20.0,19.0,30.89,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,13.0,2.2,17.5,16.0,11.1,0.0
2017,4,13,6,30,74.0,26.0,2.5,18.0,32.0,20.41,8.91
2017,4,13,6,45,140.5,46.5,2.85,18.5,68.5,35.78,24.91
2017,4,13,7,0,207.0,67.0,3.2,19.0,105.0,50.81,38.59
2017,4,13,7,15,254.0,85.0,3.35,19.5,148.5,63.7,50.13
2017,4,13,7,30,301.0,103.0,3.5,20.0,192.0,76.25,61.06
2017,4,13,7,45,205.0,135.0,3.65,20.5,201.0,95.74,77.68
2017,4,13,8,0,109.0,167.0,3.8,21.0,210.0,117.92,96.25
2017,4,13,8,15,166.0,191.0,3.9,21.0,268.5,133.33,108.96
2017,4,13,8,30,223.0,215.0,4.0,21.0,327.0,148.34,121.19
2017,4,13,8,45,343.5,214.5,4.1,21.5,408.5,163.33,117.65
2017,4,13,9,0,464.0,214.0,4.2,22.0,490.0,201.17,136.97
2017,4,13,9,15,478.5,227.5,4.25,22.5,533.0,249.04,173.29
2017,4,13,9,30,493.0,241.0,4.3,23.0,576.0,298.68,213.54
2017,4,13,9,45,535.0,246.0,4.35,23.5,630.5,352.71,257.11
2017,4,13,10,0,577.0,251.0,4.4,24.0,685.0,411.3,304.21
2017,4,13,10,15,564.0,274.0,4.4,24.0,715.5,463.31,346.89
2017,4,13,10,30,551.0,297.0,4.4,24.0,746.0,513.42,386.88
2017,4,13,10,45,396.5,364.0,4.45,24.5,693.5,516.24,389.78
2017,4,13,11,0,242.0,431.0,4.5,25.0,641.0,502.03,378.37
2017,4,13,11,15,221.5,446.0,4.5,25.0,642.0,519.98,391.69
2017,4,13,11,30,201.0,461.0,4.5,25.0,643.0,535.74,402.97
2017,4,13,11,45,348.0,426.0,4.5,25.5,746.0,638.48,478.85
2017,4,13,12,0,495.0,391.0,4.5,26.0,849.0,753.19,561.09
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,742.53,551.99
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,719.38,534.68
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,707.61,525.76
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,692.12,514.05
