Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,706.5,524.75
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,719.52,534.42
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,722.17,537.03
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,723.02,538.52
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,749.58,560.59
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,773.85,581.03
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,816.35,613.23
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,837.88,631.15
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,684.34,521.7
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,535.21,411.79
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,642.02,497.06
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,739.24,572.52
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,645.96,504.35
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,538.36,425.16
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,484.34,385.19
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,431.85,345.36
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,375.45,302.46
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,320.63,259.52
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,259.85,209.86
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,202.05,161.29
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,127.56,98.54
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,67.6,45.21
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,23.64,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,12.8,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,23.1,11.62
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,36.58,25.79
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,49.78,37.9
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,42.2,31.54
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,35.53,25.69
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,25.16,16.5
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,14.84,7.36
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,75.34,59.7
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,128.7,104.65
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,158.34,120.0
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,216.29,159.08
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,250.69,183.55
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,297.02,219.01
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,287.35,216.78
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,257.7,196.93
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,314.28,239.29
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,376.62,285.48
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,418.26,315.97
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,464.35,349.51
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,528.3,397.12
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,602.64,451.68
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,715.0,535.7
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,832.6,621.68
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,870.03,646.0
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,904.57,668.74
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,932.93,687.54
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,957.87,704.11
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,977.36,716.84
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,993.14,727.21
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,879.64,647.35
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,738.66,544.1
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,879.66,648.78
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,997.1,729.65
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,982.75,720.12
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,964.76,709.4
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,947.85,700.91
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,919.87,685.03
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,881.72,660.95
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,841.18,635.13
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,791.98,603.68
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,741.36,570.76
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,678.12,527.06
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,615.13,482.11
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,536.26,425.27
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,467.18,373.58
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,384.7,308.53
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,308.31,245.92
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,217.39,170.15
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,126.07,89.47
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,44.32,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,13.66,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,24.9,13.48
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,38.01,26.96
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,51.15,38.97
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,62.79,49.37
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,79.44,63.83
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,73.02,58.04
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,77.7,61.78
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,109.65,88.7
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,150.89,122.9
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,167.96,121.6
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,206.16,142.2
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,250.92,174.9
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,300.63,214.09
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,349.95,256.29
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,396.06,294.64
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,428.18,321.54
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,453.9,342.27
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,488.53,368.08
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,522.6,392.83
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,546.39,410.19
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,564.5,423.16
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,593.19,443.45
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,618.07,460.83
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,677.62,504.26
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,739.74,548.83
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,617.92,459.85
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,457.61,341.1
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,490.99,366.55
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,525.18,391.82
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,788.8,588.73
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,1002.61,737.44
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,876.26,650.71
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,726.43,542.53
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,710.72,533.43
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,693.01,522.23
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,693.84,525.13
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,691.41,525.71
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,735.71,561.04
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,752.98,577.36
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,754.09,580.7
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,740.81,573.74
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,615.59,483.65
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,507.89,402.44
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,445.78,356.41
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,385.82,310.26
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,354.99,286.13
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,321.2,257.55
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,229.12,179.91
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,148.31,106.71
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,49.56,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,12.8,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,23.84,13.04
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,40.93,29.4
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,56.58,43.53
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,70.16,55.57
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,83.32,66.92
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,53.53,40.95
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,23.94,15.15
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,80.31,63.54
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,130.24,105.48
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,155.81,120.14
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,176.27,134.9
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,221.62,167.92
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,269.14,202.91
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,241.94,183.59
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,201.52,153.3
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,247.42,188.3
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,299.17,227.27
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,389.42,294.44
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,490.92,368.67
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,363.84,274.96
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,212.24,159.81
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,375.67,283.78
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,553.31,412.05
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,479.17,357.28
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,406.27,303.37
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,605.34,452.19
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,803.42,592.99
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,781.95,577.94
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,768.1,569.2
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,739.51,549.35
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,708.3,527.58
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,712.94,532.44
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,715.66,535.87
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,699.07,525.41
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,680.56,513.73
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,677.48,513.79
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,671.47,511.77
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,657.97,504.38
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,641.18,494.66
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,566.7,441.18
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,494.4,388.34
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,452.07,357.67
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,409.41,326.0
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,358.84,287.76
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,308.97,248.98
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,255.5,205.95
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,203.92,163.03
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,143.6,111.68
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,78.02,54.46
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,35.56,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,9.82,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,19.0,9.59
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,37.3,26.51
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,55.19,42.55
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,70.98,56.63
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,87.35,70.92
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,103.97,84.95
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,122.45,100.26
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,138.46,113.41
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,153.77,125.82
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,181.6,136.64
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,219.03,161.34
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,253.11,185.2
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,299.17,219.78
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,337.59,250.73
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,374.65,280.04
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,402.91,302.81
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,423.45,318.99
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,466.17,350.46
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,512.49,384.1
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,567.24,424.66
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,626.84,468.34
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,634.47,472.0
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,637.24,472.18
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,556.92,414.04
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,463.75,345.55
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,476.62,355.58
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,489.4,365.1
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,444.72,332.54
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,397.96,298.35
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,318.34,239.92
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,224.89,169.8
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,167.51,126.34
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,110.62,82.26
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,120.79,90.49
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,131.14,98.81
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,128.17,96.85
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,125.25,94.97
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,154.86,118.88
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,185.94,143.88
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,159.92,123.77
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,134.1,103.65
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,207.22,164.62
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,283.07,226.4
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,227.47,182.46
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,188.29,151.09
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,148.98,118.9
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,110.32,86.49
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,70.42,52.46
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,27.11,15.54
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,12.6,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,14.56,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,28.6,17.77
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,41.99,30.86
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,55.35,43.08
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,71.95,57.84
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,91.41,74.72
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,109.94,90.41
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,127.99,105.35
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,139.29,114.28
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,150.21,122.78
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,158.75,116.12
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,205.18,139.87
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,253.97,176.95
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,303.87,217.1
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,351.65,255.91
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,400.72,295.29
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,412.75,308.62
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,405.38,304.9
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,433.91,325.83
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,462.7,346.42
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,487.84,364.45
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,512.27,381.71
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,592.87,439.93
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,676.93,499.22
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,727.7,534.69
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,787.56,575.97
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,876.46,639.98
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,945.76,686.07
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,964.27,698.15
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,979.09,708.44
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,675.01,503.12
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,264.1,197.51
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,665.68,503.17
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,1000.03,729.01
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,892.19,656.22
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,749.67,556.89
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,843.61,629.49
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,909.32,676.9
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,805.13,607.57
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,689.74,526.18
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,426.23,332.91
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,149.25,114.6
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,233.8,185.11
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,317.75,253.05
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,275.41,220.12
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,233.67,187.3
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,187.22,149.59
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,142.48,112.35
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,88.42,66.88
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,46.04,30.29
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,20.88,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,13.62,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,26.96,16.5
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,38.17,27.36
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,49.18,37.39
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,58.83,45.98
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,65.9,52.06
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,78.83,63.02
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,101.24,81.85
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,96.94,77.7
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,92.08,73.13
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,141.43,108.52
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,184.07,140.51
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,170.45,129.76
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,143.63,108.85
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,249.56,186.97
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,374.87,278.99
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,440.03,326.42
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,534.59,398.38
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,519.91,388.87
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,466.96,348.03
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,596.2,446.73
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,739.44,553.55
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,724.35,537.25
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,674.86,496.96
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,716.64,527.57
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,766.75,562.97
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,862.28,632.75
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,938.7,684.93
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,957.46,697.0
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,972.62,707.23
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,983.2,714.93
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,989.97,720.33
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,1001.89,728.95
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,995.93,725.99
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,777.5,577.52
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,522.47,390.69
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,745.37,561.45
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,917.01,684.54
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,882.69,661.75
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,845.64,638.47
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,804.69,613.0
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,757.04,582.44
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,700.03,543.66
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,642.66,503.82
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,574.12,454.49
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,507.29,404.08
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,428.22,342.25
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,353.63,281.5
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,257.45,202.09
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,177.07,131.02
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,82.67,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,13.63,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,27.05,16.58
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,37.23,26.34
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,49.11,37.03
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,47.62,35.88
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,56.87,43.84
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,66.15,51.63
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,75.37,59.22
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,85.27,67.39
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,95.08,75.41
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,99.88,75.46
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,104.68,78.88
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,133.49,101.13
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,162.89,123.54
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,207.8,157.46
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,249.48,188.49
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,279.35,210.79
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,310.77,234.16
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,377.9,283.53
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,452.0,337.24
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,588.19,440.68
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,739.63,553.34
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,726.21,538.19
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,678.95,499.45
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,685.77,503.73
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,689.24,505.22
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,826.64,606.03
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,944.22,686.04
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,963.56,698.1
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,979.25,708.61
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,987.28,714.29
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,991.46,717.67
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,811.24,595.48
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,575.07,424.39
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,793.42,587.79
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,965.08,706.96
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,940.67,692.37
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,913.02,677.07
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,878.0,655.37
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,845.86,635.56
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,799.12,606.39
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,750.79,575.68
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,692.77,536.43
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,634.57,496.2
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,565.75,446.27
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,498.7,395.73
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,418.22,333.0
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,338.76,268.8
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,248.75,194.12
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,169.47,124.75
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,79.98,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,14.75,0.0
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,29.18,18.48
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,40.35,29.05
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,51.32,38.96
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,53.64,41.1
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,59.92,46.46
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,80.94,64.32
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,102.7,82.48
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,127.15,102.6
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,159.75,129.14
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,180.0,132.97
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,219.44,155.31
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,262.54,187.7
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,307.99,223.72
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,342.72,253.55
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,371.38,277.58
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,437.2,325.79
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,531.34,397.64
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,452.27,341.15
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,328.53,246.14
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,355.03,266.04
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,382.6,286.37
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,541.12,405.41
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,712.51,529.79
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,642.74,477.08
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,557.9,413.27
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,528.47,392.24
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,506.94,376.49
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,765.29,571.55
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,973.74,718.8
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,738.11,550.56
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,422.85,313.76
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,579.21,432.29
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,736.49,546.65
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,866.75,644.12
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,969.52,716.25
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,855.51,640.04
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,727.9,548.38
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,798.98,605.03
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,844.77,639.02
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,803.54,612.31
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,755.85,581.15
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,698.39,541.33
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,640.72,500.85
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,572.72,451.44
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,506.4,401.19
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,425.77,338.09
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,349.93,276.53
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,255.29,198.95
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,175.64,129.86
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,83.1,6.35
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,16.9,0.0
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,32.96,22.46
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,48.78,37.48
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,64.31,51.86
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,50.76,40.0
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,39.69,30.08
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,48.86,38.13
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,58.04,46.06
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,73.23,59.15
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,87.68,71.4
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,92.72,71.98
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,97.79,75.77
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,165.82,130.35
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,227.34,178.9
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,243.1,191.0
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,258.67,202.9
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,315.18,246.86
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,377.06,294.84
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,351.37,274.42
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,320.15,249.46
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,292.14,227.59
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,258.74,201.37
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,342.27,266.06
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,426.71,329.98
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,405.75,313.61
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,382.92,296.02
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,348.23,269.04
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,299.77,231.43
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,306.82,237.07
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,313.92,242.67
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,265.79,205.66
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,217.29,168.07
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,231.56,179.53
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,246.18,191.19
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,231.26,179.77
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,216.24,168.27
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,193.65,150.74
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,171.03,133.06
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,178.38,139.41
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,186.15,146.12
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,187.73,148.33
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,189.48,150.71
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,430.24,352.4
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,626.05,509.84
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,556.58,455.71
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,483.23,398.23
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,405.9,335.42
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,333.66,274.46
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,245.26,198.23
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,167.11,128.05
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,80.37,14.67
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,15.46,1.26
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,31.29,21.57
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,39.96,30.14
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,48.47,38.11
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,53.71,42.84
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,58.87,47.26
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,61.84,49.59
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,64.75,51.78
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,72.89,58.6
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,74.95,60.04
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,120.67,69.55
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,182.66,107.52
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,245.67,157.56
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,315.42,217.39
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,378.04,272.69
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,440.98,327.6
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,502.15,379.68
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,562.53,429.36
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,619.89,475.16
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,675.77,518.26
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,728.04,558.14
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,778.05,595.39
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,824.12,627.47
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,867.4,655.62
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,905.65,681.29
