Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,940.67,704.62
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,971.42,723.85
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,998.58,740.63
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,1019.21,754.18
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,1035.84,765.2
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,1046.93,772.69
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,1053.86,777.6
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,1053.66,777.99
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,1049.28,775.85
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,1036.98,768.65
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,1020.76,759.06
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,998.17,745.0
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,971.99,728.66
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,938.65,707.86
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,912.07,691.7
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,866.04,662.93
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,817.86,632.35
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,761.23,593.98
2017,4,23,17,0,760.0,83.0,3.0,22.0,412.0,703.69,554.23
2017,4,23,17,15,717.5,77.5,2.6,21.0,353.0,638.61,508.57
2017,4,23,17,30,675.0,72.0,2.2,20.0,294.0,571.15,458.51
2017,4,23,17,45,611.5,64.5,1.8,19.0,236.0,489.72,394.99
2017,4,23,18,0,548.0,57.0,1.4,18.0,178.0,412.65,332.13
2017,4,23,18,15,443.0,46.5,1.3,17.0,125.5,315.23,251.39
2017,4,23,18,30,338.0,36.0,1.2,16.0,73.0,228.18,174.74
2017,4,23,18,45,169.0,18.0,1.2,15.5,36.5,109.2,30.67
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,155.5,19.5,1.65,10.5,37.5,15.21,2.53
2017,4,24,6,30,311.0,39.0,1.9,11.0,75.0,32.05,22.18
2017,4,24,6,45,406.5,51.5,2.2,12.0,126.5,41.49,31.31
2017,4,24,7,0,502.0,64.0,2.5,13.0,178.0,50.69,39.81
2017,4,24,7,15,516.0,75.0,2.6,14.0,220.5,57.76,46.11
2017,4,24,7,30,530.0,86.0,2.7,15.0,263.0,64.41,51.8
2017,4,24,7,45,617.0,92.0,2.8,16.0,335.0,67.73,54.36
2017,4,24,8,0,704.0,98.0,2.9,17.0,407.0,71.11,56.89
2017,4,24,8,15,735.0,103.5,3.0,17.5,463.5,73.38,58.52
2017,4,24,8,30,766.0,109.0,3.1,18.0,520.0,75.52,60.02
2017,4,24,8,45,783.5,115.5,3.25,19.0,572.5,128.64,76.68
2017,4,24,9,0,801.0,122.0,3.4,20.0,625.0,189.08,113.53
2017,4,24,9,15,818.0,125.5,3.4,20.5,674.0,249.07,160.15
2017,4,24,9,30,835.0,129.0,3.4,21.0,723.0,310.56,212.04
2017,4,24,9,45,845.5,133.5,3.4,21.5,765.5,371.96,264.96
2017,4,24,10,0,856.0,138.0,3.4,22.0,808.0,433.54,317.29
2017,4,24,10,15,865.0,140.5,3.45,22.5,844.0,492.82,366.62
2017,4,24,10,30,874.0,143.0,3.5,23.0,880.0,551.55,413.97
2017,4,24,10,45,878.0,146.0,3.55,23.5,908.0,605.4,456.25
2017,4,24,11,0,882.0,149.0,3.6,24.0,936.0,657.89,496.15
2017,4,24,11,15,705.0,264.5,3.65,24.0,902.5,688.04,517.03
2017,4,24,11,30,528.0,380.0,3.7,24.0,869.0,697.79,521.99
2017,4,24,11,45,719.0,262.0,3.75,24.5,938.0,773.23,578.72
2017,4,24,12,0,910.0,144.0,3.8,25.0,1007.0,843.64,630.22
2017,4,24,12,15,910.0,144.0,3.85,25.0,1010.0,879.8,654.47
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,912.91,676.82
2017,4,24,12,45,905.0,146.0,4.0,25.5,1007.0,940.14,694.14
2017,4,24,13,0,900.0,148.0,4.1,26.0,1001.0,963.84,709.12
2017,4,24,13,15,896.5,147.0,4.2,26.0,987.0,982.65,722.33
2017,4,24,13,30,893.0,146.0,4.3,26.0,973.0,997.69,733.19
2017,4,24,13,45,884.5,146.5,4.4,26.5,950.0,1005.45,737.93
2017,4,24,14,0,876.0,147.0,4.5,27.0,927.0,1009.28,740.24
2017,4,24,14,15,657.0,246.0,4.55,27.0,820.5,925.22,684.48
2017,4,24,14,30,438.0,345.0,4.6,27.0,714.0,808.31,600.66
2017,4,24,14,45,639.5,240.5,4.65,27.0,753.0,908.04,676.83
2017,4,24,15,0,841.0,136.0,4.7,27.0,792.0,985.2,730.81
2017,4,24,15,15,826.5,133.0,4.7,26.5,748.5,960.45,716.61
2017,4,24,15,30,812.0,130.0,4.7,26.0,705.0,932.36,700.78
2017,4,24,15,45,784.0,126.5,4.75,26.0,650.5,888.16,672.69
2017,4,24,16,0,756.0,123.0,4.8,26.0,596.0,841.7,642.75
2017,4,24,16,15,742.5,118.0,4.7,25.5,548.5,809.71,623.11
2017,4,24,16,30,729.0,113.0,4.6,25.0,501.0,770.17,597.76
2017,4,24,16,45,699.0,106.0,4.55,25.0,445.5,712.97,558.28
2017,4,24,17,0,669.0,99.0,4.5,25.0,390.0,655.28,517.72
2017,4,24,17,15,624.0,92.0,4.2,24.0,333.5,586.63,468.48
2017,4,24,17,30,579.0,85.0,3.9,23.0,277.0,519.6,418.21
2017,4,24,17,45,518.5,75.0,3.65,22.0,222.0,441.57,357.31
2017,4,24,18,0,458.0,65.0,3.4,21.0,167.0,367.74,297.11
2017,4,24,18,15,358.5,52.0,3.2,20.0,117.5,272.32,217.22
2017,4,24,18,30,259.0,39.0,3.0,19.0,68.0,192.2,146.72
2017,4,24,18,45,129.5,19.5,2.85,18.5,34.0,92.03,31.02
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,95.5,23.0,4.15,16.5,34.5,18.18,5.14
2017,4,25,6,30,191.0,46.0,4.4,17.0,69.0,35.07,24.2
2017,4,25,6,45,286.0,62.0,4.7,17.5,117.0,46.77,35.18
2017,4,25,7,0,381.0,78.0,5.0,18.0,165.0,58.21,45.57
2017,4,25,7,15,190.5,69.5,5.25,18.5,113.0,52.88,40.97
2017,4,25,7,30,0.0,61.0,5.5,19.0,61.0,50.53,38.81
2017,4,25,7,45,0.0,75.0,5.8,20.0,75.0,62.14,48.64
2017,4,25,8,0,0.0,89.0,6.1,21.0,89.0,73.27,57.85
2017,4,25,8,15,0.0,121.5,6.1,21.5,121.5,97.94,78.58
2017,4,25,8,30,0.0,154.0,6.1,22.0,154.0,121.88,98.36
2017,4,25,8,45,7.5,186.5,6.15,23.0,191.5,146.77,113.0
2017,4,25,9,0,15.0,219.0,6.2,24.0,229.0,173.22,132.69
2017,4,25,9,15,26.0,255.5,6.2,24.5,274.0,204.54,156.12
2017,4,25,9,30,37.0,292.0,6.2,25.0,319.0,229.87,174.81
2017,4,25,9,45,89.5,338.5,6.2,25.5,408.0,285.09,215.46
2017,4,25,10,0,142.0,385.0,6.2,26.0,497.0,343.14,258.48
2017,4,25,10,15,294.5,365.0,6.1,26.5,610.0,407.82,305.91
2017,4,25,10,30,447.0,345.0,6.0,27.0,723.0,490.81,367.93
2017,4,25,10,45,274.5,395.0,5.95,27.5,630.0,466.29,350.11
2017,4,25,11,0,102.0,445.0,5.9,28.0,537.0,422.92,316.53
2017,4,25,11,15,185.0,455.5,5.8,28.5,626.0,497.49,371.55
2017,4,25,11,30,268.0,466.0,5.7,29.0,715.0,582.17,432.83
2017,4,25,11,45,558.5,316.0,5.6,29.5,843.5,698.84,520.63
2017,4,25,12,0,849.0,166.0,5.5,30.0,972.0,822.18,611.5
2017,4,25,12,15,681.5,288.5,5.45,30.0,937.5,832.6,614.16
2017,4,25,12,30,514.0,411.0,5.4,30.0,903.0,826.71,605.68
2017,4,25,12,45,513.5,408.5,5.35,30.5,898.0,847.98,619.18
2017,4,25,13,0,513.0,406.0,5.3,31.0,893.0,866.73,630.7
2017,4,25,13,15,432.5,421.5,5.3,31.0,828.0,824.36,600.78
2017,4,25,13,30,352.0,437.0,5.3,31.0,763.0,766.94,560.68
2017,4,25,13,45,369.5,410.5,5.3,31.5,746.0,768.87,562.54
2017,4,25,14,0,387.0,384.0,5.3,32.0,729.0,768.44,562.6
2017,4,25,14,15,601.5,270.0,5.3,32.0,786.5,892.18,653.38
2017,4,25,14,30,816.0,156.0,5.3,32.0,844.0,983.81,716.92
2017,4,25,14,45,803.5,154.0,5.3,32.0,807.0,969.66,708.15
2017,4,25,15,0,791.0,152.0,5.3,32.0,770.0,951.93,697.72
2017,4,25,15,15,776.5,148.5,5.2,31.5,727.5,927.3,683.54
2017,4,25,15,30,762.0,145.0,5.1,31.0,685.0,899.48,667.23
2017,4,25,15,45,741.0,141.5,5.1,31.0,637.0,869.34,648.55
2017,4,25,16,0,720.0,138.0,5.1,31.0,589.0,830.31,623.64
2017,4,25,16,15,695.0,132.5,4.95,30.5,537.0,783.47,593.54
2017,4,25,16,30,670.0,127.0,4.8,30.0,485.0,735.14,562.0
2017,4,25,16,45,638.5,119.5,4.7,30.0,431.0,678.23,522.86
2017,4,25,17,0,607.0,112.0,4.6,30.0,377.0,621.04,482.4
2017,4,25,17,15,561.5,103.5,4.3,29.0,322.0,552.79,433.56
2017,4,25,17,30,516.0,95.0,4.0,28.0,267.0,486.27,384.39
2017,4,25,17,45,455.0,83.5,3.75,27.5,213.5,404.5,320.97
2017,4,25,18,0,394.0,72.0,3.5,27.0,160.0,333.83,263.83
2017,4,25,18,15,301.0,56.5,3.55,26.5,112.5,246.95,192.17
2017,4,25,18,30,208.0,41.0,3.6,26.0,65.0,170.02,126.35
2017,4,25,18,45,104.0,20.5,3.65,25.5,32.5,82.99,31.18
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,25.5,2.7,21.5,30.5,20.29,7.23
2017,4,26,6,30,83.0,51.0,3.0,22.0,61.0,38.92,26.97
2017,4,26,6,45,166.0,73.5,3.3,22.5,107.5,54.79,41.32
2017,4,26,7,0,249.0,96.0,3.6,23.0,154.0,70.73,55.38
2017,4,26,7,15,312.0,113.0,3.9,23.5,206.0,82.68,65.68
2017,4,26,7,30,375.0,130.0,4.2,24.0,258.0,91.87,73.33
2017,4,26,7,45,451.0,134.0,4.55,24.5,315.0,93.67,74.51
2017,4,26,8,0,527.0,138.0,4.9,25.0,372.0,95.54,75.69
2017,4,26,8,15,564.0,146.0,5.2,25.5,426.0,99.43,78.51
2017,4,26,8,30,601.0,154.0,5.5,26.0,480.0,103.14,81.15
2017,4,26,8,45,658.0,148.5,5.85,26.5,538.0,135.6,83.5
2017,4,26,9,0,715.0,143.0,6.2,27.0,596.0,185.68,111.65
2017,4,26,9,15,737.0,147.0,6.35,27.5,645.0,242.4,154.74
2017,4,26,9,30,759.0,151.0,6.5,28.0,694.0,301.33,203.33
2017,4,26,9,45,797.0,143.5,6.65,28.5,743.5,363.38,255.02
2017,4,26,10,0,835.0,136.0,6.8,29.0,793.0,423.22,305.12
2017,4,26,10,15,847.5,138.0,6.85,29.0,831.0,482.19,354.73
2017,4,26,10,30,860.0,140.0,6.9,29.0,869.0,541.03,403.08
2017,4,26,10,45,881.5,134.5,7.0,29.5,903.5,597.5,447.83
2017,4,26,11,0,903.0,129.0,7.1,30.0,938.0,653.9,491.38
2017,4,26,11,15,909.0,130.5,7.15,30.0,961.0,705.31,531.07
2017,4,26,11,30,915.0,132.0,7.2,30.0,984.0,754.8,568.55
2017,4,26,11,45,923.0,130.0,7.25,30.0,999.0,800.83,603.0
2017,4,26,12,0,931.0,128.0,7.3,30.0,1014.0,844.63,633.65
2017,4,26,12,15,933.5,128.5,7.3,30.0,1019.5,883.59,660.61
2017,4,26,12,30,936.0,129.0,7.3,30.0,1025.0,919.62,685.46
2017,4,26,12,45,936.0,129.0,7.35,30.5,1021.5,949.91,705.08
2017,4,26,13,0,936.0,129.0,7.4,31.0,1018.0,976.77,722.32
2017,4,26,13,15,934.5,128.0,7.3,30.5,1006.0,997.72,737.88
2017,4,26,13,30,933.0,127.0,7.2,30.0,994.0,1014.84,750.97
2017,4,26,13,45,927.0,127.5,7.15,30.0,972.5,1025.14,758.26
2017,4,26,14,0,921.0,128.0,7.1,30.0,951.0,1031.4,762.97
2017,4,26,14,15,914.0,126.5,7.05,29.5,921.0,1030.7,764.69
2017,4,26,14,30,907.0,125.0,7.0,29.0,891.0,1025.95,763.83
2017,4,26,14,45,899.5,122.0,7.0,29.0,854.0,1015.2,757.74
2017,4,26,15,0,892.0,119.0,7.0,29.0,817.0,1000.54,749.12
2017,4,26,15,15,878.0,116.5,6.9,28.5,772.5,976.43,735.11
2017,4,26,15,30,864.0,114.0,6.8,28.0,728.0,959.86,726.42
2017,4,26,15,45,843.0,112.0,6.75,27.5,677.0,922.81,703.59
2017,4,26,16,0,822.0,110.0,6.7,27.0,626.0,883.04,678.71
2017,4,26,16,15,798.5,106.0,6.55,26.5,571.5,836.46,648.22
2017,4,26,16,30,775.0,102.0,6.4,26.0,517.0,787.96,615.96
2017,4,26,16,45,739.0,98.0,6.3,25.5,459.5,732.2,577.97
2017,4,26,17,0,703.0,94.0,6.2,25.0,402.0,672.18,535.94
2017,4,26,17,15,658.0,87.5,5.9,24.0,344.5,602.99,485.85
2017,4,26,17,30,613.0,81.0,5.6,23.0,287.0,535.37,434.33
2017,4,26,17,45,549.0,72.5,5.3,22.5,230.5,455.6,370.39
2017,4,26,18,0,485.0,64.0,5.0,22.0,174.0,380.26,307.76
2017,4,26,18,15,382.0,52.0,4.5,21.0,123.5,285.92,228.12
2017,4,26,18,30,279.0,40.0,4.0,20.0,73.0,201.05,153.94
2017,4,26,18,45,139.5,20.0,3.55,19.5,36.5,96.83,43.07
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,154.0,21.0,2.2,10.5,40.5,16.33,5.87
2017,4,27,6,30,308.0,42.0,2.4,11.0,81.0,32.46,22.78
2017,4,27,6,45,402.0,54.0,2.6,12.0,132.0,43.26,32.99
2017,4,27,7,0,496.0,66.0,2.8,13.0,183.0,51.96,40.99
2017,4,27,7,15,558.5,74.0,2.85,13.5,239.5,56.97,45.51
2017,4,27,7,30,621.0,82.0,2.9,14.0,296.0,61.89,49.75
2017,4,27,7,45,658.5,90.0,2.95,15.0,352.5,66.39,53.37
2017,4,27,8,0,696.0,98.0,3.0,16.0,409.0,70.67,56.7
2017,4,27,8,15,726.5,103.0,3.0,16.5,464.5,72.58,58.02
2017,4,27,8,30,757.0,108.0,3.0,17.0,520.0,74.39,59.24
2017,4,27,8,45,773.5,114.5,3.05,18.0,571.5,127.37,76.0
2017,4,27,9,0,790.0,121.0,3.1,19.0,623.0,186.78,112.46
2017,4,27,9,15,807.0,124.5,3.15,19.5,671.5,245.8,158.49
2017,4,27,9,30,824.0,128.0,3.2,20.0,720.0,306.32,209.71
2017,4,27,9,45,832.0,133.5,3.25,21.0,761.0,366.69,261.5
2017,4,27,10,0,840.0,139.0,3.3,22.0,802.0,426.95,312.31
2017,4,27,10,15,850.0,141.0,3.5,22.5,838.0,485.06,360.91
2017,4,27,10,30,860.0,143.0,3.7,23.0,874.0,542.74,407.79
2017,4,27,10,45,866.0,145.5,3.9,23.5,902.5,596.35,450.35
2017,4,27,11,0,872.0,148.0,4.1,24.0,931.0,648.72,490.77
2017,4,27,11,15,877.0,149.0,4.25,24.5,952.0,697.69,527.54
2017,4,27,11,30,882.0,150.0,4.4,25.0,973.0,744.72,562.01
2017,4,27,11,45,890.0,147.5,4.55,25.5,987.0,789.14,594.1
2017,4,27,12,0,898.0,145.0,4.7,26.0,1001.0,831.43,623.21
2017,4,27,12,15,899.0,145.0,4.85,26.5,1005.0,867.71,647.41
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,901.09,669.57
2017,4,27,12,45,731.0,262.5,5.15,27.5,962.0,907.79,672.23
2017,4,27,13,0,562.0,380.0,5.3,28.0,915.0,885.55,652.18
2017,4,27,13,15,598.0,351.5,5.4,28.0,914.0,912.39,672.85
2017,4,27,13,30,634.0,323.0,5.5,28.0,913.0,935.6,690.89
2017,4,27,13,45,758.5,231.5,5.6,28.5,921.5,985.56,727.53
2017,4,27,14,0,883.0,140.0,5.7,29.0,930.0,1004.41,739.8
2017,4,27,14,15,875.5,138.0,5.75,29.0,900.0,1002.74,739.79
2017,4,27,14,30,868.0,136.0,5.8,29.0,870.0,997.14,737.39
2017,4,27,14,45,689.5,212.5,5.85,29.0,780.0,924.13,689.2
2017,4,27,15,0,511.0,289.0,5.9,29.0,690.0,821.07,615.58
2017,4,27,15,15,586.5,242.0,5.85,28.5,678.0,840.96,634.69
2017,4,27,15,30,662.0,195.0,5.8,28.0,666.0,862.77,654.13
2017,4,27,15,45,650.0,181.0,5.75,28.0,617.5,825.37,629.1
2017,4,27,16,0,638.0,167.0,5.7,28.0,569.0,785.34,602.35
2017,4,27,16,15,638.0,149.0,5.45,27.5,521.5,749.06,578.47
2017,4,27,16,30,638.0,131.0,5.2,27.0,474.0,709.73,552.14
2017,4,27,16,45,527.5,140.5,4.95,27.0,404.0,601.34,472.04
2017,4,27,17,0,417.0,150.0,4.7,27.0,334.0,508.69,401.37
2017,4,27,17,15,381.0,135.5,4.25,26.0,285.5,449.78,357.76
2017,4,27,17,30,345.0,121.0,3.8,25.0,237.0,392.67,314.31
2017,4,27,17,45,306.5,101.5,3.35,24.5,190.5,317.2,254.68
2017,4,27,18,0,268.0,82.0,2.9,24.0,144.0,259.02,206.86
2017,4,27,18,15,207.0,62.5,2.8,23.0,102.0,192.31,151.15
2017,4,27,18,30,146.0,43.0,2.7,22.0,60.0,131.55,98.8
2017,4,27,18,45,73.0,21.5,2.65,21.5,30.0,63.21,28.67
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.15,18.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,19.0,5.0,4.27,0.0
2017,4,28,6,15,60.0,28.5,2.6,19.5,36.0,22.55,10.42
2017,4,28,6,30,116.0,52.0,2.9,20.0,67.0,39.44,27.82
2017,4,28,6,45,185.0,75.0,3.2,21.0,113.0,55.98,42.69
2017,4,28,7,0,254.0,98.0,3.5,22.0,159.0,72.13,56.85
2017,4,28,7,15,312.5,115.5,3.75,22.5,210.5,84.32,67.36
2017,4,28,7,30,371.0,133.0,4.0,23.0,262.0,93.67,75.15
2017,4,28,7,45,251.5,162.0,4.25,23.5,256.0,112.57,90.81
2017,4,28,8,0,132.0,191.0,4.5,24.0,250.0,132.8,107.32
2017,4,28,8,15,96.0,210.5,4.6,24.5,256.5,150.42,121.36
2017,4,28,8,30,60.0,230.0,4.7,25.0,263.0,162.46,130.6
2017,4,28,8,45,333.0,210.0,4.85,26.0,420.0,161.03,113.03
2017,4,28,9,0,606.0,190.0,5.0,27.0,577.0,203.88,130.07
2017,4,28,9,15,627.0,196.0,5.0,27.5,622.5,255.0,168.33
2017,4,28,9,30,648.0,202.0,5.0,28.0,668.0,308.49,211.53
2017,4,28,9,45,678.0,199.0,5.0,28.5,712.0,360.44,254.29
2017,4,28,10,0,708.0,196.0,5.0,29.0,756.0,415.13,299.02
2017,4,28,10,15,719.5,199.5,4.95,29.5,791.0,468.95,342.45
2017,4,28,10,30,731.0,203.0,4.9,30.0,826.0,522.86,384.7
2017,4,28,10,45,749.5,199.5,4.9,30.5,856.5,575.02,424.6
2017,4,28,11,0,768.0,196.0,4.9,31.0,887.0,626.5,462.95
2017,4,28,11,15,773.5,197.5,4.9,31.0,907.0,673.03,497.69
2017,4,28,11,30,779.0,199.0,4.9,31.0,927.0,718.03,530.61
2017,4,28,11,45,779.0,202.5,4.9,31.5,938.5,758.87,558.79
2017,4,28,12,0,779.0,206.0,4.9,32.0,950.0,797.44,584.78
2017,4,28,12,15,780.0,206.0,4.85,32.0,953.5,831.51,608.29
2017,4,28,12,30,781.0,206.0,4.8,32.0,957.0,863.01,629.46
2017,4,28,12,45,778.0,207.0,4.8,32.0,952.0,889.09,646.77
2017,4,28,13,0,775.0,208.0,4.8,32.0,947.0,912.03,662.04
2017,4,28,13,15,771.0,207.0,4.7,32.0,934.0,928.98,672.71
2017,4,28,13,30,767.0,206.0,4.6,32.0,921.0,942.42,681.42
2017,4,28,13,45,757.5,206.0,4.6,32.5,899.0,957.81,690.59
2017,4,28,14,0,748.0,206.0,4.6,33.0,877.0,959.99,691.19
2017,4,28,14,15,739.0,203.0,4.5,33.0,848.0,955.93,688.87
2017,4,28,14,30,730.0,200.0,4.4,33.0,819.0,948.27,684.36
2017,4,28,14,45,524.5,281.0,4.35,33.0,716.0,825.53,600.46
2017,4,28,15,0,319.0,362.0,4.3,33.0,613.0,692.62,506.35
2017,4,28,15,15,485.5,277.5,4.2,33.0,636.0,780.23,572.39
2017,4,28,15,30,652.0,193.0,4.1,33.0,659.0,849.75,623.94
2017,4,28,15,45,626.0,188.5,4.1,33.0,611.0,809.51,597.8
2017,4,28,16,0,600.0,184.0,4.1,33.0,563.0,767.35,570.41
2017,4,28,16,15,572.0,176.0,3.95,32.5,512.5,711.24,533.8
2017,4,28,16,30,544.0,168.0,3.8,32.0,462.0,662.23,501.33
2017,4,28,16,45,503.0,159.5,3.7,32.0,408.5,601.97,459.1
2017,4,28,17,0,462.0,151.0,3.6,32.0,355.0,542.78,416.79
2017,4,28,17,15,416.5,137.5,3.3,31.0,302.0,476.38,369.34
2017,4,28,17,30,371.0,124.0,3.0,30.0,249.0,412.5,322.23
2017,4,28,17,45,309.0,107.0,2.75,29.5,198.0,324.77,254.77
2017,4,28,18,0,247.0,90.0,2.5,29.0,147.0,256.66,200.37
2017,4,28,18,15,178.5,67.5,2.75,28.0,102.5,183.67,141.26
2017,4,28,18,30,110.0,45.0,3.0,27.0,58.0,117.06,85.84
2017,4,28,18,45,55.0,22.5,3.3,26.5,29.0,57.32,26.89
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,22.0,1.0,0.85,0.0
2017,4,29,6,15,0.0,13.5,5.4,22.0,13.5,11.11,2.46
2017,4,29,6,30,0.0,26.0,5.5,22.0,26.0,21.45,12.47
2017,4,29,6,45,0.0,47.0,5.6,22.5,47.0,38.52,27.5
2017,4,29,7,0,0.0,68.0,5.7,23.0,68.0,54.85,41.8
2017,4,29,7,15,0.0,90.5,5.9,23.5,90.5,72.02,56.59
2017,4,29,7,30,0.0,113.0,6.1,24.0,113.0,88.98,70.9
2017,4,29,7,45,69.5,152.5,6.3,24.5,184.0,113.13,91.02
2017,4,29,8,0,139.0,192.0,6.5,25.0,255.0,133.51,107.63
2017,4,29,8,15,213.5,211.5,6.6,25.5,322.0,146.34,117.68
2017,4,29,8,30,288.0,231.0,6.7,26.0,389.0,150.66,120.58
2017,4,29,8,45,186.5,259.5,6.8,26.5,365.5,187.99,138.48
2017,4,29,9,0,85.0,288.0,6.9,27.0,342.0,217.58,162.65
2017,4,29,9,15,134.0,317.0,6.8,27.5,410.0,249.32,184.31
2017,4,29,9,30,183.0,346.0,6.7,28.0,478.0,295.42,217.77
2017,4,29,9,45,381.0,308.0,6.65,28.5,604.0,345.94,251.63
2017,4,29,10,0,579.0,270.0,6.6,29.0,730.0,419.84,305.86
2017,4,29,10,15,486.0,321.0,6.45,29.0,719.0,455.55,336.61
2017,4,29,10,30,393.0,372.0,6.3,29.0,708.0,483.29,359.45
2017,4,29,10,45,339.5,407.5,6.2,29.5,704.5,508.77,378.47
2017,4,29,11,0,286.0,443.0,6.1,30.0,701.0,528.95,392.58
2017,4,29,11,15,241.0,462.5,5.95,30.0,683.5,537.01,398.15
2017,4,29,11,30,196.0,482.0,5.8,30.0,666.0,539.86,399.53
2017,4,29,11,45,197.5,489.0,5.65,30.5,676.5,562.87,415.08
2017,4,29,12,0,199.0,496.0,5.5,31.0,687.0,585.52,430.07
2017,4,29,12,15,239.5,490.0,5.35,31.0,720.5,628.33,460.84
2017,4,29,12,30,280.0,484.0,5.2,31.0,754.0,680.89,497.91
2017,4,29,12,45,208.0,488.5,5.1,31.5,688.5,628.74,458.98
2017,4,29,13,0,136.0,493.0,5.0,32.0,623.0,579.96,422.38
2017,4,29,13,15,187.5,484.0,4.85,32.0,660.0,628.53,457.71
2017,4,29,13,30,239.0,475.0,4.7,32.0,697.0,677.76,492.74
2017,4,29,13,45,186.5,465.0,4.6,32.0,636.5,626.73,456.25
2017,4,29,14,0,134.0,455.0,4.5,32.0,576.0,573.22,418.19
2017,4,29,14,15,97.0,422.0,4.3,32.0,508.0,491.72,360.63
2017,4,29,14,30,60.0,389.0,4.1,32.0,440.0,426.07,313.4
2017,4,29,14,45,171.0,380.5,3.9,32.0,517.0,547.09,403.4
2017,4,29,15,0,282.0,372.0,3.7,32.0,594.0,666.42,488.99
2017,4,29,15,15,204.5,356.0,3.55,31.5,513.0,557.62,412.58
2017,4,29,15,30,127.0,340.0,3.4,31.0,432.0,468.84,349.22
2017,4,29,15,45,192.0,311.5,3.25,31.0,439.0,498.51,373.71
2017,4,29,16,0,257.0,283.0,3.1,31.0,446.0,542.31,407.35
2017,4,29,16,15,253.0,258.0,3.35,30.5,407.0,507.05,384.5
2017,4,29,16,30,249.0,233.0,3.6,30.0,368.0,470.64,360.6
2017,4,29,16,45,124.5,119.5,3.85,29.5,187.0,221.84,172.92
2017,4,29,17,0,0.0,6.0,4.1,29.0,6.0,4.94,0.0
2017,4,29,17,15,0.0,5.0,4.95,28.0,5.0,4.11,0.0
2017,4,29,17,30,0.0,4.0,5.8,27.0,4.0,3.29,0.0
2017,4,29,17,45,62.0,56.0,6.7,26.5,70.5,96.87,74.95
2017,4,29,18,0,124.0,108.0,7.6,26.0,137.0,199.48,157.98
2017,4,29,18,15,81.5,76.5,7.65,24.5,93.0,135.92,105.28
2017,4,29,18,30,39.0,45.0,7.7,23.0,49.0,66.57,47.58
2017,4,29,18,45,19.5,22.5,7.8,21.5,24.5,30.28,12.87
2017,4,29,19,0,0.0,0.0,7.9,20.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,19.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,9.39,0.0
2017,4,30,6,15,108.0,32.5,6.2,11.0,47.5,25.2,14.01
2017,4,30,6,30,216.0,54.0,6.3,11.0,84.0,40.98,30.39
2017,4,30,6,45,333.5,66.5,6.4,11.0,136.5,50.12,39.31
2017,4,30,7,0,451.0,79.0,6.5,11.0,189.0,59.2,47.85
2017,4,30,7,15,515.0,88.5,6.7,11.5,245.5,67.9,55.68
2017,4,30,7,30,579.0,98.0,6.9,12.0,302.0,73.46,60.48
2017,4,30,7,45,653.5,97.0,7.1,12.5,364.5,71.15,58.12
2017,4,30,8,0,728.0,96.0,7.3,13.0,427.0,69.4,56.23
2017,4,30,8,15,759.5,100.5,7.4,13.5,484.5,71.1,57.4
2017,4,30,8,30,791.0,105.0,7.5,14.0,542.0,79.67,64.57
2017,4,30,8,45,831.0,102.0,7.65,15.0,600.5,122.25,70.94
2017,4,30,9,0,871.0,99.0,7.8,16.0,659.0,181.3,106.32
2017,4,30,9,15,888.0,102.0,7.8,16.5,709.5,251.39,162.62
2017,4,30,9,30,905.0,105.0,7.8,17.0,760.0,315.22,218.46
2017,4,30,9,45,923.5,104.0,7.85,17.5,806.0,377.6,274.5
2017,4,30,10,0,942.0,103.0,7.9,18.0,852.0,440.72,330.81
2017,4,30,10,15,950.5,105.0,7.8,18.5,889.5,502.19,384.67
2017,4,30,10,30,959.0,107.0,7.7,19.0,927.0,562.77,436.21
2017,4,30,10,45,965.5,108.0,7.65,19.5,957.0,620.34,483.91
2017,4,30,11,0,972.0,109.0,7.6,20.0,987.0,676.27,528.88
2017,4,30,11,15,976.0,109.5,7.5,20.5,1008.0,728.32,569.5
2017,4,30,11,30,980.0,110.0,7.4,21.0,1029.0,778.04,607.22
2017,4,30,11,45,975.0,115.5,7.3,21.5,1039.5,822.72,639.68
2017,4,30,12,0,970.0,121.0,7.2,22.0,1050.0,864.1,667.7
2017,4,30,12,15,970.5,121.0,7.1,22.0,1054.0,901.97,694.27
2017,4,30,12,30,971.0,121.0,7.0,22.0,1058.0,936.65,718.41
2017,4,30,12,45,969.5,121.0,6.95,22.5,1052.5,966.24,737.63
2017,4,30,13,0,968.0,121.0,6.9,23.0,1047.0,992.2,754.23
2017,4,30,13,15,965.0,120.5,6.8,23.0,1033.0,1012.54,768.15
2017,4,30,13,30,962.0,120.0,6.7,23.0,1019.0,1028.9,779.37
2017,4,30,13,45,955.5,120.0,6.6,23.5,996.0,1038.34,784.32
2017,4,30,14,0,949.0,120.0,6.5,24.0,973.0,1043.63,786.53
2017,4,30,14,15,942.5,118.5,6.35,24.0,942.5,1043.29,786.28
2017,4,30,14,30,936.0,117.0,6.2,24.0,912.0,1038.81,783.35
2017,4,30,14,45,924.5,116.0,6.1,24.0,874.0,1025.95,775.14
2017,4,30,15,0,913.0,115.0,6.0,24.0,836.0,1009.22,764.44
2017,4,30,15,15,900.5,112.5,5.8,24.0,791.5,986.23,748.92
2017,4,30,15,30,888.0,110.0,5.6,24.0,747.0,959.73,731.07
2017,4,30,15,45,872.0,107.0,5.45,24.0,697.0,936.28,715.79
2017,4,30,16,0,856.0,104.0,5.3,24.0,647.0,899.28,691.01
2017,4,30,16,15,834.0,100.5,5.05,23.5,592.5,853.83,660.93
2017,4,30,16,30,812.0,97.0,4.8,23.0,538.0,806.29,629.1
2017,4,30,16,45,781.5,92.5,4.55,23.0,480.5,749.12,588.64
2017,4,30,17,0,751.0,88.0,4.3,23.0,423.0,691.17,547.28
2017,4,30,17,15,709.5,82.5,3.65,22.0,364.0,627.89,502.0
2017,4,30,17,30,668.0,77.0,3.0,21.0,305.0,562.04,451.92
2017,4,30,17,45,603.0,70.0,2.4,20.5,247.0,481.46,387.85
2017,4,30,18,0,538.0,63.0,1.8,20.0,189.0,405.28,325.06
2017,4,30,18,15,440.0,52.0,1.65,19.0,136.5,312.71,248.75
2017,4,30,18,30,342.0,41.0,1.5,18.0,84.0,229.56,177.14
2017,4,30,18,45,190.0,25.0,1.35,17.5,46.5,125.05,73.67
2017,4,30,19,0,38.0,9.0,1.2,17.0,9.0,20.94,0.0
2017,4,30,19,15,19.0,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,43.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,86.0,13.0,4.4,11.0,16.0,11.1,0.0
2017,5,1,6,15,237.5,28.0,4.55,11.5,56.5,22.99,12.64
2017,5,1,6,30,389.0,43.0,4.7,12.0,97.0,35.12,25.21
2017,5,1,6,45,481.5,52.5,4.9,13.0,150.5,42.02,31.83
2017,5,1,7,0,574.0,62.0,5.1,14.0,204.0,48.85,38.08
2017,5,1,7,15,631.5,69.0,5.2,15.0,262.0,53.34,41.99
2017,5,1,7,30,689.0,76.0,5.3,16.0,320.0,57.74,45.65
2017,5,1,7,45,728.0,81.0,5.4,17.5,378.5,60.4,47.55
2017,5,1,8,0,767.0,86.0,5.5,19.0,437.0,68.73,54.31
2017,5,1,8,15,794.5,90.5,5.65,20.0,493.5,70.93,55.76
2017,5,1,8,30,822.0,95.0,5.8,21.0,550.0,73.01,57.09
2017,5,1,8,45,842.0,98.0,5.95,22.0,603.5,120.12,66.88
2017,5,1,9,0,862.0,101.0,6.1,23.0,657.0,181.38,103.74
2017,5,1,9,15,877.0,104.0,6.05,23.5,706.0,250.42,157.56
2017,5,1,9,30,892.0,107.0,6.0,24.0,755.0,312.97,210.6
2017,5,1,9,45,903.0,109.5,6.0,25.0,798.0,374.61,263.71
2017,5,1,10,0,914.0,112.0,6.0,26.0,841.0,436.21,316.05
2017,5,1,10,15,922.5,113.5,5.9,26.5,877.0,495.69,365.96
2017,5,1,10,30,931.0,115.0,5.8,27.0,913.0,554.31,413.62
2017,5,1,10,45,936.0,116.5,5.75,27.5,941.5,609.92,457.56
2017,5,1,11,0,941.0,118.0,5.7,28.0,970.0,663.81,498.79
2017,5,1,11,15,945.0,119.0,5.65,28.0,990.5,714.75,537.67
2017,5,1,11,30,949.0,120.0,5.6,28.0,1011.0,763.45,574.0
2017,5,1,11,45,954.0,118.5,5.55,28.5,1024.5,808.46,605.57
2017,5,1,12,0,959.0,117.0,5.5,29.0,1038.0,850.9,633.02
2017,5,1,12,15,959.5,117.5,5.4,29.5,1041.5,888.65,656.66
2017,5,1,12,30,960.0,118.0,5.3,30.0,1045.0,923.26,677.88
2017,5,1,12,45,958.0,118.0,5.25,30.5,1039.0,951.97,695.25
2017,5,1,13,0,956.0,118.0,5.2,31.0,1033.0,977.07,710.15
2017,5,1,13,15,953.0,117.5,5.1,31.0,1019.5,997.04,722.76
2017,5,1,13,30,950.0,117.0,5.0,31.0,1006.0,1013.09,732.85
2017,5,1,13,45,944.0,116.5,4.95,31.0,983.0,1022.27,738.93
2017,5,1,14,0,938.0,116.0,4.9,31.0,960.0,1027.34,742.5
2017,5,1,14,15,931.5,114.5,4.8,31.0,930.0,1026.84,742.19
2017,5,1,14,30,925.0,113.0,4.7,31.0,900.0,1022.25,739.39
2017,5,1,14,45,913.5,112.5,4.65,31.0,862.5,1009.87,732.26
2017,5,1,15,0,902.0,112.0,4.6,31.0,825.0,993.7,722.82
2017,5,1,15,15,890.0,109.5,4.5,31.0,781.0,971.27,709.13
2017,5,1,15,30,878.0,107.0,4.4,31.0,737.0,945.36,693.24
2017,5,1,15,45,859.0,105.5,4.3,31.0,687.0,920.89,678.38
2017,5,1,16,0,840.0,104.0,4.2,31.0,637.0,883.3,654.68
2017,5,1,16,15,818.0,100.0,4.0,30.5,583.5,837.76,626.3
2017,5,1,16,30,796.0,96.0,3.8,30.0,530.0,790.22,596.18
2017,5,1,16,45,764.0,92.5,3.6,29.5,473.0,733.63,559.2
2017,5,1,17,0,732.0,89.0,3.4,29.0,416.0,680.18,523.72
2017,5,1,17,15,690.5,83.0,3.05,28.0,358.5,613.45,477.74
2017,5,1,17,30,649.0,77.0,2.7,27.0,301.0,547.96,430.03
2017,5,1,17,45,586.5,70.0,2.35,26.0,244.0,469.98,370.84
2017,5,1,18,0,524.0,63.0,2.0,25.0,187.0,396.21,312.44
2017,5,1,18,15,429.0,52.0,2.05,24.0,135.5,306.14,239.64
2017,5,1,18,30,334.0,41.0,2.1,23.0,84.0,225.22,171.17
2017,5,1,18,45,190.5,25.0,2.2,22.0,47.0,125.16,75.17
2017,5,1,19,0,47.0,9.0,2.3,21.0,10.0,24.01,0.0
2017,5,1,19,15,23.5,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.5,7.0,2.3,14.5,8.5,0.0,0.0
2017,5,2,6,0,81.0,14.0,2.5,15.0,17.0,11.95,0.0
2017,5,2,6,15,221.0,29.0,2.65,15.5,56.5,22.54,12.33
2017,5,2,6,30,361.0,44.0,2.8,16.0,96.0,35.78,25.41
2017,5,2,6,45,447.5,55.0,2.95,16.5,148.0,43.84,33.0
2017,5,2,7,0,534.0,66.0,3.1,17.0,200.0,51.71,40.15
2017,5,2,7,15,591.5,73.5,3.3,18.0,256.5,56.39,44.16
2017,5,2,7,30,649.0,81.0,3.5,19.0,313.0,60.96,47.9
2017,5,2,7,45,687.5,87.0,3.75,20.0,369.5,64.1,50.27
2017,5,2,8,0,726.0,93.0,4.0,21.0,426.0,67.13,52.47
2017,5,2,8,15,754.0,97.5,4.05,22.0,481.5,75.37,59.06
2017,5,2,8,30,782.0,102.0,4.1,23.0,537.0,77.2,60.13
2017,5,2,8,45,801.0,106.5,4.2,24.0,589.0,123.24,69.94
2017,5,2,9,0,820.0,111.0,4.3,25.0,641.0,182.8,105.52
2017,5,2,9,15,836.0,114.0,4.35,25.5,689.0,242.64,151.38
2017,5,2,9,30,852.0,117.0,4.4,26.0,737.0,303.77,202.34
2017,5,2,9,45,861.0,121.0,4.5,26.5,778.5,368.89,257.53
2017,5,2,10,0,870.0,125.0,4.6,27.0,820.0,428.34,307.88
2017,5,2,10,15,879.0,127.0,4.6,27.5,855.5,485.91,355.48
2017,5,2,10,30,888.0,129.0,4.6,28.0,891.0,542.77,401.06
2017,5,2,10,45,891.0,132.5,4.65,29.0,918.5,596.51,442.14
2017,5,2,11,0,894.0,136.0,4.7,30.0,946.0,648.46,480.42
2017,5,2,11,15,898.5,137.0,4.7,30.0,966.5,697.53,517.3
2017,5,2,11,30,903.0,138.0,4.7,30.0,987.0,744.55,551.86
2017,5,2,11,45,907.5,137.0,4.75,30.5,1000.0,787.79,582.19
2017,5,2,12,0,912.0,136.0,4.8,31.0,1013.0,828.61,609.1
2017,5,2,12,15,912.5,136.5,4.8,31.0,1016.5,864.86,633.21
2017,5,2,12,30,913.0,137.0,4.8,31.0,1020.0,898.17,655.27
2017,5,2,12,45,909.0,138.0,4.85,31.5,1014.0,924.9,671.88
2017,5,2,13,0,905.0,139.0,4.9,32.0,1008.0,948.17,686.21
2017,5,2,13,15,902.0,138.5,4.95,32.0,994.0,967.44,699.41
2017,5,2,13,30,899.0,138.0,5.0,32.0,980.0,982.99,710.29
2017,5,2,13,45,891.0,138.5,5.05,32.5,957.5,990.91,714.83
2017,5,2,14,0,883.0,139.0,5.1,33.0,935.0,994.91,716.97
2017,5,2,14,15,875.5,137.0,5.1,33.0,905.0,993.11,716.63
2017,5,2,14,30,868.0,135.0,5.1,33.0,875.0,987.42,713.91
2017,5,2,14,45,853.0,135.5,5.1,33.0,837.0,985.87,714.08
2017,5,2,15,0,838.0,136.0,5.1,33.0,799.0,967.96,703.6
2017,5,2,15,15,824.5,133.0,5.05,32.5,756.0,944.27,690.55
2017,5,2,15,30,811.0,130.0,5.0,32.0,713.0,917.27,675.3
2017,5,2,15,45,792.5,126.5,5.0,32.0,665.0,882.09,653.41
2017,5,2,16,0,774.0,123.0,5.0,32.0,617.0,844.27,629.6
2017,5,2,16,15,751.0,118.5,4.95,31.5,564.5,804.0,604.89
2017,5,2,16,30,728.0,114.0,4.9,31.0,512.0,757.22,575.23
2017,5,2,16,45,697.5,108.0,4.85,30.5,457.0,701.39,538.55
2017,5,2,17,0,667.0,102.0,4.8,30.0,402.0,645.13,500.7
2017,5,2,17,15,624.5,95.5,4.5,29.0,346.0,579.73,453.95
2017,5,2,17,30,582.0,89.0,4.2,28.0,290.0,515.7,406.95
2017,5,2,17,45,522.0,79.5,3.9,27.5,235.0,439.44,347.94
2017,5,2,18,0,462.0,70.0,3.6,27.0,180.0,367.26,290.0
2017,5,2,18,15,370.5,57.5,3.45,26.0,130.5,277.74,217.08
2017,5,2,18,30,279.0,45.0,3.3,25.0,81.0,202.32,153.13
2017,5,2,18,45,156.5,27.0,3.15,24.0,45.5,114.41,70.01
2017,5,2,19,0,34.0,9.0,3.0,23.0,10.0,19.44,0.0
2017,5,2,19,15,17.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.0,3.0,20.5,4.0,0.0,0.0
2017,5,3,6,0,0.0,8.0,3.0,21.0,8.0,6.83,0.0
2017,5,3,6,15,23.0,31.0,3.1,21.5,34.5,24.89,14.01
2017,5,3,6,30,46.0,54.0,3.2,22.0,61.0,42.06,30.08
2017,5,3,6,45,84.5,79.5,3.3,22.5,98.5,59.59,45.66
2017,5,3,7,0,123.0,105.0,3.4,23.0,136.0,77.27,61.09
2017,5,3,7,15,169.0,122.5,3.5,23.5,177.0,89.97,71.9
2017,5,3,7,30,215.0,140.0,3.6,24.0,218.0,98.92,79.23
2017,5,3,7,45,107.5,109.5,3.75,24.5,148.5,83.06,65.4
2017,5,3,8,0,0.0,79.0,3.9,25.0,79.0,65.58,50.26
2017,5,3,8,15,83.0,164.0,3.9,25.5,210.5,117.51,93.46
2017,5,3,8,30,166.0,249.0,3.9,26.0,342.0,166.41,133.12
2017,5,3,8,45,291.5,251.0,3.95,26.5,433.0,181.77,129.91
2017,5,3,9,0,417.0,253.0,4.0,27.0,524.0,217.79,148.23
2017,5,3,9,15,365.5,290.0,3.95,27.5,540.5,269.94,189.53
2017,5,3,9,30,314.0,327.0,3.9,28.0,557.0,309.63,222.42
2017,5,3,9,45,297.5,352.5,3.85,28.5,580.5,347.31,252.35
2017,5,3,10,0,281.0,378.0,3.8,29.0,604.0,383.29,280.39
2017,5,3,10,15,322.0,384.0,3.7,29.0,653.0,429.14,314.87
2017,5,3,10,30,363.0,390.0,3.6,29.0,702.0,479.03,352.07
2017,5,3,10,45,181.5,239.5,3.55,29.5,395.5,292.84,217.85
2017,5,3,11,0,0.0,89.0,3.5,30.0,89.0,74.41,52.06
2017,5,3,11,15,211.5,249.5,3.45,30.0,449.0,346.76,259.85
2017,5,3,11,30,423.0,410.0,3.4,30.0,809.0,638.89,468.21
