Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,11,45,576.5,322.0,3.4,30.5,873.0,708.44,517.12
2017,5,3,12,0,730.0,234.0,3.4,31.0,937.0,782.41,569.72
2017,5,3,12,15,731.0,234.5,3.4,31.0,940.5,816.3,592.72
2017,5,3,12,30,732.0,235.0,3.4,31.0,944.0,847.73,614.04
2017,5,3,12,45,729.0,236.0,3.4,31.5,939.0,873.44,630.07
2017,5,3,13,0,726.0,237.0,3.4,32.0,934.0,896.09,643.93
2017,5,3,13,15,501.5,352.0,3.55,31.5,830.5,815.54,587.78
2017,5,3,13,30,277.0,467.0,3.7,31.0,727.0,716.09,517.59
2017,5,3,13,45,494.0,347.0,3.85,31.0,797.5,831.13,602.96
2017,5,3,14,0,711.0,227.0,4.0,31.0,868.0,937.03,679.33
2017,5,3,14,15,702.0,224.0,4.35,31.0,840.5,932.97,678.5
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,925.42,676.17
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,911.06,670.05
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,893.47,661.55
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,602.22,455.36
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,254.5,191.58
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,431.08,330.74
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,584.69,449.01
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,544.83,421.99
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,504.61,394.61
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,549.82,433.85
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,568.78,452.92
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,504.95,405.27
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,443.25,358.01
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,383.05,310.0
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,324.66,261.72
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,245.34,194.65
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,174.54,133.46
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,94.28,58.83
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,18.87,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,6.83,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,12.47,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,24.08,14.21
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,37.4,27.23
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,45.0,34.47
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,52.44,41.3
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,57.11,45.43
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,61.67,49.3
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,65.14,52.0
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,68.46,54.48
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,76.8,61.39
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,78.58,62.56
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,125.59,73.28
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,185.99,110.53
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,245.96,157.67
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,307.14,210.05
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,367.9,263.35
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,431.91,318.51
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,489.73,367.67
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,546.8,414.75
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,601.53,458.68
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,654.96,500.28
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,704.67,538.97
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,752.28,575.25
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,796.41,607.37
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,838.13,635.84
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,874.47,661.19
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,907.8,684.43
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,937.14,703.8
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,963.1,720.86
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,982.28,734.15
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,997.61,744.95
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,1007.59,752.92
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,1013.52,758.32
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,1013.03,759.18
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,1008.52,757.47
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,994.51,749.4
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,976.87,738.95
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,954.48,726.16
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,939.5,718.62
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,907.05,697.61
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,871.63,674.48
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,827.1,645.43
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,780.56,614.56
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,726.12,576.15
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,674.71,539.46
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,609.21,490.96
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,544.85,441.25
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,468.41,380.45
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,395.9,320.62
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,308.52,247.17
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,229.78,178.68
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,134.04,88.45
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,31.87,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,7.26,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,13.23,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,25.18,15.3
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,39.02,28.6
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,46.97,36.04
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,54.74,43.02
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,59.69,47.25
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,64.51,51.19
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,67.87,53.72
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,71.08,56.05
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,72.99,57.35
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,82.01,64.68
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,128.27,74.45
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,188.25,110.59
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,248.79,157.26
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,310.62,209.04
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,371.67,261.35
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,436.0,315.44
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,494.15,364.35
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,551.55,411.35
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,606.05,453.99
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,658.97,494.06
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,708.7,530.43
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,756.33,564.2
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,800.91,594.94
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,843.08,622.24
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,879.47,645.94
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,912.87,667.53
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,941.41,684.81
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,966.54,699.8
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,985.81,712.06
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,1001.26,721.95
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,1011.37,728.5
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,1017.48,732.65
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,1016.23,732.25
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,1010.97,729.48
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,998.01,722.34
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,993.4,720.79
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,969.76,706.54
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,942.66,690.24
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,910.15,670.37
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,874.61,648.45
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,829.72,620.96
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,782.85,591.74
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,733.83,560.8
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,679.66,525.43
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,613.6,479.24
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,548.71,431.67
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,474.94,374.82
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,404.5,318.42
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,316.39,248.33
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,236.95,181.94
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,142.35,95.15
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,36.92,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,7.26,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,13.25,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,24.84,15.13
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,38.09,27.82
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,45.23,34.53
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,52.24,40.82
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,56.9,44.79
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,61.43,48.49
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,64.22,50.44
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,66.91,52.23
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,75.13,58.8
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,76.96,59.88
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,122.44,69.06
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,181.68,104.07
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,241.57,149.72
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,308.33,204.57
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,367.78,254.82
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,427.28,304.43
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,484.92,351.21
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,541.76,395.66
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,596.11,436.76
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,648.97,475.22
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,698.15,510.46
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,745.18,543.03
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,789.9,572.36
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,832.49,597.87
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,868.84,619.8
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,902.14,639.53
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,930.53,655.21
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,955.44,668.62
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,975.36,680.92
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,991.44,690.99
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,1001.25,697.36
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,1007.04,701.47
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,1006.4,702.54
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,1001.74,701.34
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,987.72,694.51
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,970.11,685.6
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,948.11,673.99
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,933.17,666.88
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,900.35,648.77
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,864.63,628.66
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,821.18,603.87
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,775.71,577.21
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,721.94,544.13
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,670.87,512.01
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,606.55,468.1
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,543.27,422.71
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,469.01,366.48
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,398.44,310.91
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,313.02,242.96
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,235.88,178.75
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,144.6,96.64
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,40.73,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,7.68,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,14.03,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,27.0,16.9
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,38.91,28.33
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,45.65,34.69
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,52.29,40.7
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,56.58,44.32
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,60.78,47.71
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,63.27,49.4
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,71.8,56.2
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,73.81,57.56
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,75.7,58.82
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,121.59,68.11
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,181.26,103.41
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,241.66,149.58
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,309.05,205.24
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,368.66,256.08
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,428.19,306.32
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,485.95,353.96
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,542.84,399.41
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,596.9,441.38
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,649.36,480.8
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,698.34,517.58
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,745.12,551.92
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,786.25,580.45
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,824.08,605.33
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,859.12,628.54
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,891.25,649.74
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,918.57,666.37
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,942.55,680.77
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,960.83,692.86
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,975.37,702.63
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,984.21,709.4
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,989.15,713.8
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,987.81,713.74
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,982.62,711.33
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,981.83,712.0
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,964.74,702.06
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,933.14,684.08
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,898.66,664.1
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,793.28,593.79
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,677.87,511.66
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,722.35,549.62
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,742.18,567.19
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,683.49,527.99
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,621.66,485.73
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,569.51,447.84
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,517.54,408.87
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,442.64,350.98
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,371.67,294.16
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,285.26,223.85
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,212.26,162.06
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,117.77,79.45
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,8.11,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,15.43,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,31.11,20.25
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,47.02,35.1
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,58.9,45.96
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,70.86,56.56
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,79.5,63.99
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,87.83,70.93
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,89.75,72.05
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,91.59,73.07
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,130.55,105.49
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,167.98,136.0
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,192.55,145.21
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,227.8,170.94
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,254.82,191.33
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,282.17,212.44
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,305.38,229.89
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,337.14,253.8
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,398.79,299.3
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,480.37,360.51
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,509.79,382.69
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,535.24,401.18
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,529.41,395.95
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,514.59,383.66
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,541.31,402.6
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,568.42,421.52
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,624.73,463.04
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,690.87,510.93
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,724.16,535.43
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,757.07,559.77
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,740.17,546.79
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,720.0,531.67
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,776.61,574.33
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,845.76,624.61
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,736.99,546.86
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,623.04,464.45
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,631.09,472.58
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,655.28,491.45
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,632.91,476.54
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,608.81,460.57
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,537.84,410.01
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,485.37,372.09
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,452.01,349.18
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,417.87,325.25
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,313.49,244.79
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,200.05,155.32
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,172.12,133.91
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,134.62,104.31
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,107.13,82.26
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,80.19,60.24
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,57.04,41.06
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,33.54,21.43
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,18.17,7.9
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.27,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.28,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,9.04,1.88
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,15.64,7.9
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,23.91,15.31
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,32.21,22.65
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,41.77,30.96
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,51.36,39.14
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,49.28,37.12
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,47.22,35.12
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,108.72,87.12
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,161.34,130.46
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,123.42,93.36
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,76.6,56.19
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,98.22,73.13
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,119.73,89.74
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,155.85,117.38
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,192.72,145.28
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,202.3,152.4
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,212.02,159.67
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,172.08,128.69
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,130.4,96.32
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,168.0,125.26
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,206.27,154.4
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,129.9,95.61
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,52.01,35.06
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,139.66,103.06
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,228.73,170.87
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,213.55,159.32
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,198.0,147.62
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,338.65,254.14
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,478.06,356.71
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,320.12,240.35
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,154.32,114.55
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,87.7,63.23
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,22.51,12.11
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,75.34,53.73
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,129.85,96.36
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,104.88,77.2
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,80.1,58.01
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,69.94,50.13
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,59.86,42.27
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,156.17,119.91
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,256.5,199.88
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,163.47,126.52
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,69.88,51.2
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,59.71,43.26
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,49.69,35.29
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,39.69,27.12
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,29.72,18.87
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,21.43,11.95
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,13.16,4.99
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,6.98,0.0
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.85,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.71,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.28,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,11.51,3.93
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,19.78,11.44
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,30.14,20.66
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,40.53,29.8
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,52.2,39.88
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,63.53,49.47
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,74.63,58.71
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,85.65,67.73
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,96.56,76.54
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,107.38,85.17
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,130.03,98.68
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,153.34,116.13
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,131.3,98.62
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,107.15,79.54
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,166.78,125.49
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,226.87,171.03
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,289.0,217.63
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,361.28,271.54
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,379.91,284.81
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,398.85,298.32
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,416.21,311.09
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,433.63,323.83
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,452.82,337.28
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,472.3,350.85
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,482.43,357.92
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,491.86,364.48
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,452.65,335.16
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,410.8,303.89
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,281.44,209.01
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,144.35,105.8
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,215.47,160.08
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,288.62,215.03
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,248.85,185.39
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,208.86,155.5
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,291.25,218.35
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,364.84,273.79
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,411.86,311.15
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,475.71,360.76
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,354.85,270.44
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,238.19,181.17
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,316.27,244.42
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,391.33,304.56
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,255.18,199.14
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,130.66,99.67
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,112.07,85.38
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,93.5,70.77
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,75.55,56.29
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,57.47,41.49
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,40.77,27.67
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,24.77,14.32
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,14.0,4.93
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.28,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.71,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,7.26,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,13.99,0.27
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,33.05,21.82
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,50.83,37.89
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,57.61,44.14
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,66.18,51.61
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,82.85,65.84
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,99.37,79.64
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,92.62,73.64
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,84.92,66.9
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,106.07,84.37
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,126.75,101.14
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,143.71,109.28
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,161.61,122.36
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,163.74,123.71
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,165.45,124.86
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,163.0,122.59
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,160.18,120.08
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,141.49,105.39
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,121.94,90.05
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,114.4,83.99
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,106.65,77.77
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,114.8,83.85
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,123.16,90.05
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,167.97,123.95
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,213.59,157.89
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,260.21,192.34
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,307.78,227.07
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,211.3,155.5
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,113.85,82.02
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,138.04,100.66
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,162.54,119.28
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,145.33,106.26
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,127.98,93.15
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,390.23,290.84
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,641.28,466.13
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,622.11,451.86
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,601.55,438.68
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,619.87,453.69
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,617.76,454.81
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,354.75,267.55
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,98.39,71.63
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,87.48,63.85
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,76.59,55.62
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,41.41,27.83
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,6.6,0.0
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,5.76,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,4.94,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,134.25,105.7
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,256.03,200.7
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,179.55,138.56
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,118.68,88.62
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,66.26,43.97
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,10.8,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.27,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,8.96,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,16.35,2.44
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,27.5,17.66
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,40.25,29.49
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,47.31,36.05
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,54.21,42.23
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,58.39,45.8
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,62.46,49.15
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,65.18,51.23
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,67.79,53.17
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,76.05,59.93
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,77.8,61.06
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,121.19,69.33
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,179.04,103.45
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,237.78,148.64
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,303.52,203.5
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,361.7,253.78
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,419.87,303.66
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,476.37,351.19
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,532.09,396.73
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,584.82,438.65
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,635.99,478.1
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,684.06,514.14
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,730.04,547.67
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,773.17,578.44
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,814.08,605.95
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,849.86,630.21
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,882.75,652.44
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,910.48,669.76
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,934.86,684.78
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,954.37,697.99
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,970.15,708.81
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,979.3,715.71
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,984.51,720.16
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,984.84,720.84
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,981.29,719.1
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,970.94,713.34
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,956.79,705.2
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,936.33,694.01
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,912.49,680.57
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,889.94,666.67
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,854.58,643.91
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,812.28,616.95
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,767.93,588.26
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,715.08,552.15
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,661.4,514.9
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,601.9,471.95
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,540.23,425.66
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,468.19,370.02
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,399.66,315.18
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,316.99,248.58
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,242.09,185.81
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,153.47,108.98
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,67.3,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,23.2,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,9.82,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,17.88,4.14
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,28.63,18.72
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,41.06,30.27
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,48.1,36.72
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,54.99,42.75
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,59.52,46.6
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,63.93,50.21
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,66.58,52.09
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,69.13,53.84
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,77.49,60.59
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,79.18,61.65
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,122.7,69.78
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,180.92,103.42
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,239.91,147.98
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,300.08,197.68
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,364.26,251.21
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,422.68,299.92
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,479.46,346.05
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,535.44,390.05
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,588.86,430.91
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,640.85,469.4
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,689.6,504.18
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,736.28,536.46
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,779.47,565.57
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,820.32,591.5
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,856.33,613.99
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,889.46,634.46
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,917.86,650.99
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,942.93,665.38
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,962.65,677.77
