Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,978.6,687.93
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,988.83,694.66
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,995.07,699.1
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,994.5,699.49
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,989.96,697.63
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,975.66,690.39
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,957.83,681.09
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,936.17,668.9
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,921.58,661.31
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,889.55,642.93
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,854.62,622.63
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,812.13,598.25
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,767.62,572.02
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,715.1,539.88
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,665.09,508.54
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,602.47,465.55
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,540.74,421.44
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,468.95,367.21
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,400.5,313.48
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,318.64,248.17
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,244.34,186.38
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,156.68,111.34
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,71.36,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,24.82,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,9.82,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,17.85,4.87
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,29.68,19.65
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,41.34,30.52
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,50.76,39.05
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,57.9,45.29
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,62.64,49.21
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,67.23,52.84
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,69.7,54.45
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,72.09,55.92
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,73.86,57.07
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,82.9,64.3
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,125.21,72.15
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,182.26,105.04
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,239.72,148.11
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,298.39,196.18
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,356.73,245.18
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,418.85,296.44
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,474.32,341.7
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,529.03,384.99
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,581.34,425.1
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,632.21,462.84
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,679.83,498.09
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,725.44,531.03
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,766.36,559.09
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,804.73,584.41
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,839.29,606.72
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,871.1,627.1
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,898.74,643.66
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,923.21,658.13
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,942.06,670.35
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,957.27,680.35
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,965.97,684.92
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,970.82,687.19
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,969.92,688.79
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,965.21,688.12
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,955.24,682.84
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,941.5,675.27
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,931.09,670.01
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,906.06,655.28
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,874.14,636.39
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,839.43,615.53
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,796.6,589.69
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,751.85,562.15
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,703.7,531.93
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,651.27,497.89
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,589.28,454.84
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,528.25,411.02
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,457.63,357.52
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,390.3,304.61
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,310.58,240.86
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,238.16,180.73
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,151.6,107.39
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,71.47,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,24.63,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,10.67,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,19.41,6.36
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,30.49,20.18
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,43.5,32.13
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,49.63,37.73
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,55.7,43.0
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,59.81,46.46
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,63.81,49.69
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,65.44,50.79
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,67.05,51.86
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,75.22,58.46
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,76.96,59.57
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,119.55,67.49
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,177.03,100.7
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,235.15,144.58
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,300.33,198.03
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,357.84,246.94
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,415.09,295.25
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,470.35,340.88
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,524.74,384.44
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,576.07,423.62
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,625.77,460.17
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,673.02,495.68
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,718.17,528.87
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,760.01,558.11
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,799.74,584.42
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,834.12,607.17
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,865.64,627.94
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,892.45,644.26
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,915.96,658.37
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,934.64,670.95
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,949.63,681.25
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,913.36,656.14
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,846.67,606.09
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,871.27,625.37
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,891.71,641.46
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,794.79,574.97
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,683.17,497.62
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,736.16,539.63
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,768.42,566.97
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,792.84,587.46
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,801.89,595.99
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,758.88,569.17
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,714.31,541.06
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,581.62,445.51
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,452.25,349.09
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,403.22,313.49
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,355.15,277.44
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,301.48,236.06
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,250.03,195.19
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,193.72,149.57
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,141.55,106.25
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,75.6,51.48
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,15.51,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,7.68,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,9.39,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,17.82,5.79
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,36.99,25.49
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,54.97,41.7
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,62.67,48.75
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,72.66,57.46
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,69.64,54.73
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,65.91,51.27
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,104.54,83.87
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,134.1,108.21
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,135.38,108.85
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,128.99,103.14
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,143.43,109.38
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,158.65,120.61
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,160.95,121.85
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,162.88,122.86
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,156.08,117.13
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,148.76,111.07
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,183.67,137.81
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,219.26,164.85
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,193.54,144.78
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,166.68,123.91
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,204.23,152.51
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,242.42,181.35
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,246.19,183.72
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,249.91,186.12
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,315.93,235.53
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,380.75,283.43
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,292.95,217.97
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,195.97,144.96
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,265.68,197.65
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,350.63,260.82
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,349.31,259.99
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,347.73,259.16
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,239.84,178.88
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,148.2,109.36
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,456.43,348.31
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,747.8,562.63
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,664.26,501.47
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,597.18,452.25
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,432.05,329.55
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,271.6,206.32
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,301.33,231.53
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,329.26,255.15
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,339.48,265.09
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,331.37,260.88
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,290.38,229.49
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,250.54,198.45
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,281.59,224.33
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,290.31,230.91
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,221.44,173.75
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,159.39,121.43
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,96.97,68.31
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,30.14,1.13
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,11.81,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,32.62,22.81
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,59.71,45.98
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,58.05,44.25
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,56.4,42.58
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,75.11,58.07
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,92.61,72.27
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,151.65,114.48
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,200.29,150.2
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,209.31,156.44
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,225.61,168.39
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,237.17,176.14
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,248.55,183.67
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,289.76,212.88
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,340.94,248.67
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,357.37,259.32
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,373.75,269.91
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,451.35,323.79
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,538.26,382.04
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,560.23,394.1
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,581.83,406.01
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,723.48,504.08
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,853.81,588.94
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,881.39,603.63
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,905.96,617.87
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,924.08,630.52
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,938.61,641.2
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,948.57,648.83
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,954.76,654.23
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,952.94,656.15
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,947.35,655.82
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,935.31,651.5
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,931.5,652.27
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,908.92,642.47
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,883.15,630.55
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,847.7,610.8
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,809.91,589.15
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,771.27,567.31
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,726.46,540.7
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,670.71,506.21
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,614.97,469.41
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,553.07,426.27
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,492.45,382.52
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,411.59,321.89
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,343.17,268.42
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,268.46,208.55
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,201.48,153.11
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,116.42,82.45
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,45.96,8.14
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,15.85,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,11.52,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,21.11,8.67
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,36.16,24.6
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,50.24,37.36
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,61.01,46.94
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,71.44,55.95
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,84.74,67.15
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,106.53,85.27
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,117.14,93.7
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,127.61,101.89
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,112.39,88.67
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,95.63,74.31
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,108.94,81.11
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,122.43,91.24
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,132.72,98.69
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,143.38,106.4
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,154.89,114.78
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,166.66,123.34
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,203.53,151.14
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,241.14,179.28
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,280.6,208.19
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,325.97,241.17
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,454.09,336.27
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,596.61,439.89
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,607.92,446.69
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,616.55,451.74
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,496.76,365.38
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,360.41,264.77
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,619.04,459.14
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,871.23,639.04
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,887.58,649.61
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,900.59,658.96
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,823.9,602.46
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,731.54,534.55
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,678.66,497.4
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,607.73,447.13
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,748.27,552.67
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,858.24,634.71
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,833.5,619.7
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,806.1,603.3
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,765.84,576.6
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,729.36,552.19
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,685.12,522.71
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,640.08,492.12
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,586.39,453.51
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,533.22,414.61
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,472.36,369.68
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,401.55,316.17
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,336.93,265.87
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,276.4,217.43
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,209.0,162.36
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,139.84,105.31
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,81.39,56.53
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,20.23,1.76
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,9.32,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,10.67,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,20.06,8.29
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,38.51,26.59
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,55.8,42.11
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,69.08,53.86
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,82.08,65.06
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,97.71,78.19
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,114.09,91.68
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,123.86,99.37
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,130.68,104.48
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,145.53,116.16
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,161.66,128.74
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,185.76,136.64
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,228.87,161.48
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,270.06,194.74
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,294.5,215.94
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,335.76,244.6
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,396.22,288.86
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,442.61,323.03
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,507.41,372.46
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,537.76,396.52
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,554.08,408.1
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,523.58,385.8
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,478.07,351.36
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,546.09,400.77
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,621.55,454.59
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,511.72,375.09
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,385.92,282.44
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,357.44,261.49
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,317.49,232.01
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,526.49,386.54
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,733.3,533.25
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,505.43,371.34
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,257.08,188.08
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,249.78,183.61
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,242.38,178.72
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,428.41,319.06
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,587.5,435.66
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,514.62,383.35
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,424.83,318.43
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,290.65,218.74
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,150.2,111.21
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,375.94,289.71
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,552.37,425.55
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,457.17,354.06
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,353.8,275.55
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,310.28,242.89
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,268.14,210.51
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,225.52,177.13
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,184.06,143.88
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,139.26,107.11
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,96.75,71.78
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,51.86,34.48
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,14.04,0.39
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,7.26,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.85,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.64,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,3.69,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,5.74,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,8.63,1.86
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,11.52,4.39
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,11.11,4.03
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,10.71,3.65
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,9.07,2.18
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,7.42,0.73
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,19.43,10.98
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,31.48,21.16
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,29.01,17.91
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,26.54,15.8
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,26.99,16.1
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,27.43,16.4
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,79.66,57.76
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,130.23,97.0
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,130.96,97.3
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,131.71,97.7
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,146.66,108.81
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,161.93,119.98
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,189.27,140.52
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,217.09,161.21
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,306.09,226.33
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,397.62,290.94
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,448.48,326.65
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,501.69,363.77
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,518.52,375.35
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,535.25,387.13
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,610.77,441.25
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,689.7,496.36
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,664.53,479.3
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,649.56,469.76
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,568.42,415.53
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,468.93,346.49
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,560.37,416.3
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,650.12,483.05
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,574.59,432.1
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,516.28,392.2
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,388.08,298.47
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,279.31,215.65
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,455.09,357.29
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,585.8,461.37
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,531.89,421.91
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,479.35,383.19
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,421.56,339.58
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,365.99,296.63
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,306.02,248.53
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,239.14,193.76
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,177.81,142.22
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,120.45,93.4
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,73.91,53.04
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,26.76,7.28
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,10.54,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.28,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.46,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,8.62,1.73
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,14.81,7.32
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,22.25,14.02
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,29.71,20.67
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,52.19,40.45
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,73.48,58.93
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,86.69,70.04
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,99.77,80.88
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,139.71,114.61
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,178.91,147.21
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,195.3,151.04
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,212.28,163.51
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,200.6,154.69
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,190.03,146.97
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,172.08,132.4
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,152.6,116.67
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,159.47,121.93
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,166.47,127.28
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,268.14,205.88
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,375.26,286.56
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,395.65,301.48
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,416.53,316.9
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,505.95,383.75
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,602.47,454.23
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,629.03,474.26
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,653.54,493.13
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,643.49,486.01
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,636.06,480.77
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,558.63,424.46
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,463.58,353.98
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,473.65,362.48
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,483.5,370.56
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,532.26,408.77
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,565.4,435.33
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,432.85,335.57
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,316.39,245.67
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,311.12,242.92
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,305.67,239.79
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,225.93,177.4
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,163.74,127.95
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,140.63,109.69
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,117.65,91.32
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,88.22,67.54
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,59.73,44.23
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,51.37,37.53
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,43.02,30.73
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,34.28,23.43
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,25.57,16.05
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,18.53,10.05
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,11.51,4.0
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,6.56,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.64,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.85,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,11.1,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,20.87,10.1
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,39.61,28.63
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,57.1,44.75
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,70.59,57.01
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,83.8,68.67
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,66.2,53.13
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,53.86,42.13
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,58.88,46.29
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,63.92,50.39
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,80.91,64.78
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,97.16,78.31
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,150.34,117.08
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,193.53,150.03
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,190.48,147.59
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,173.75,134.5
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,251.09,193.3
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,333.52,255.56
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,362.2,277.78
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,383.27,294.06
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,332.04,255.05
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,275.41,211.27
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,262.36,201.31
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,248.56,190.66
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,224.51,171.76
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,199.78,152.33
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,212.15,161.58
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,224.63,170.79
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,202.26,153.23
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,179.48,135.42
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,211.84,160.34
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,244.69,185.36
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,285.75,216.5
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,342.44,258.88
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,263.05,199.33
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,198.31,150.23
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,175.02,132.56
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,151.69,114.64
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,133.22,100.38
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,114.8,86.04
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,118.43,89.17
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,122.21,92.42
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,123.93,94.07
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,125.87,95.94
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,117.38,89.51
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,108.96,83.1
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,94.47,71.85
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,79.96,60.4
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,255.22,206.21
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,371.35,297.6
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,292.32,231.84
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,225.71,175.22
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,149.16,110.05
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,79.21,37.45
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,26.44,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,12.38,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,22.33,11.33
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,35.05,24.51
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,47.49,35.91
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,52.56,40.61
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,61.61,48.54
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,65.61,51.86
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,80.04,64.06
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,104.02,84.16
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,132.65,107.79
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,127.22,102.58
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,127.0,101.83
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,148.8,113.89
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,171.82,130.97
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,152.74,115.63
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,131.3,98.65
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,145.46,109.24
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,159.96,119.96
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,299.87,221.93
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,503.74,370.46
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,552.97,407.47
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,601.16,443.51
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,646.49,477.7
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,690.19,510.03
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,730.67,538.61
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,769.34,565.39
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,802.64,588.83
