Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,833.44,609.71
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,578.34,431.37
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,260.92,193.71
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,336.3,250.77
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,405.85,301.74
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,402.5,299.61
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,398.74,297.48
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,623.77,468.14
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,833.9,621.69
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,722.39,544.58
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,609.37,464.23
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,512.24,394.68
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,399.04,310.06
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,255.94,200.03
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,110.62,84.06
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,61.09,44.45
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,13.23,5.31
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,11.98,4.32
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,10.73,3.33
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,9.07,1.98
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,7.41,0.62
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,195.79,162.76
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,353.77,292.45
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,282.19,230.12
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,217.46,172.96
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,146.18,110.21
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,80.79,41.37
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,26.73,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,12.8,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,23.22,12.38
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,33.48,23.54
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,45.64,34.85
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,52.9,41.49
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,59.95,47.67
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,64.26,51.23
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,68.45,54.53
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,70.9,56.23
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,73.25,57.8
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,74.65,58.65
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,83.39,65.74
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,120.88,71.12
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,177.52,102.72
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,235.15,145.91
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,293.91,194.59
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,356.87,247.94
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,414.13,296.68
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,469.82,343.24
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,524.72,387.84
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,577.11,429.28
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,628.25,468.52
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,675.92,504.93
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,721.49,538.93
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,764.45,569.54
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,805.37,597.54
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,841.06,621.29
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,873.95,643.03
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,902.24,661.61
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,927.27,678.01
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,947.01,690.64
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,962.97,700.84
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,973.22,706.26
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,979.47,709.2
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,979.92,709.59
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,976.43,707.59
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,966.2,701.68
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,952.18,693.46
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,931.78,681.53
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,907.97,667.39
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,877.99,648.54
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,845.03,627.7
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,805.33,601.56
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,770.77,578.84
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,721.21,545.49
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,670.43,510.98
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,612.3,470.13
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,554.44,427.69
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,488.78,378.06
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,423.59,327.12
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,347.44,267.06
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,277.58,209.67
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,192.38,139.36
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,116.49,61.53
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,40.8,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,11.52,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,22.19,11.54
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,30.36,20.54
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,38.41,28.08
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,43.65,32.86
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,48.82,37.34
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,52.19,40.08
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,60.46,46.96
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,63.37,49.09
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,66.16,51.07
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,67.63,52.01
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,69.01,52.86
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,108.12,59.76
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,174.78,99.24
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,231.96,142.11
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,289.79,190.42
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,347.16,239.75
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,403.87,288.19
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,459.18,335.0
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,513.68,379.93
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,564.98,421.17
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,614.46,459.79
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,661.09,495.11
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,705.62,527.89
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,746.5,557.32
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,784.83,584.14
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,819.01,607.32
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,850.51,628.54
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,877.52,645.27
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,901.4,659.75
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,920.14,672.11
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,935.26,682.08
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,944.37,686.67
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,949.68,688.82
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,949.33,688.76
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,945.19,686.34
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,932.82,678.58
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,917.0,668.67
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,907.23,664.32
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,883.33,650.5
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,852.33,630.83
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,818.62,609.29
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,777.66,583.34
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,734.78,555.78
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,687.6,523.9
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,636.54,488.26
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,578.16,446.47
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,520.52,404.17
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,453.13,353.2
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,388.79,302.84
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,313.93,243.18
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,245.47,186.67
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,163.27,118.62
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,93.26,50.54
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,31.71,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,10.67,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,20.45,9.97
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,37.76,26.23
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,54.64,41.24
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,68.68,53.57
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,83.35,66.14
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,101.48,81.34
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,118.95,95.67
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,134.77,108.35
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,146.29,117.26
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,128.37,101.8
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,112.7,88.34
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,137.37,103.21
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,162.95,122.26
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,183.47,137.53
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,204.66,153.31
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,219.2,163.77
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,233.94,174.34
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,245.15,182.52
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,256.58,190.87
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,278.9,206.89
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,307.08,227.06
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,283.36,208.98
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,254.66,187.34
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,258.98,190.13
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,263.27,192.83
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,215.74,157.77
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,167.15,121.68
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,259.88,190.22
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,364.97,265.61
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,501.05,363.64
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,630.95,454.29
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,469.27,340.2
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,276.08,200.53
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,475.77,347.3
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,666.8,480.43
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,791.28,570.91
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,890.74,640.42
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,781.45,566.51
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,647.88,472.64
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,689.45,505.56
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,708.01,521.98
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,562.49,419.88
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,428.44,322.51
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,520.16,394.16
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,573.74,436.42
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,507.62,389.67
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,451.22,349.07
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,383.96,298.26
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,321.03,249.27
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,254.42,196.1
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,193.8,146.36
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,118.97,85.23
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,59.43,31.42
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,20.71,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,12.8,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,23.42,12.21
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,39.05,27.15
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,54.36,40.83
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,45.72,33.71
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,39.69,28.56
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,61.7,47.27
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,82.35,64.51
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,116.87,93.05
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,150.64,120.43
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,132.04,104.42
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,115.6,90.38
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,166.19,124.76
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,207.08,154.2
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,227.09,168.48
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,247.53,183.28
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,285.48,210.64
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,326.67,240.35
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,347.91,256.07
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,369.72,272.2
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,386.09,283.72
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,407.91,299.02
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,370.43,271.78
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,324.53,238.06
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,331.48,242.57
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,338.19,246.76
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,344.86,251.51
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,351.42,256.19
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,354.58,258.11
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,357.47,259.89
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,436.84,317.28
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,518.85,375.35
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,501.92,363.44
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,483.93,351.12
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,601.26,437.04
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,718.83,520.55
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,809.49,587.6
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,883.29,641.23
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,860.46,626.39
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,834.76,610.26
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,800.83,588.76
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,764.76,565.74
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,671.64,501.71
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,591.02,444.76
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,579.03,438.76
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,560.87,427.66
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,502.87,386.65
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,446.47,345.79
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,368.15,286.09
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,286.49,222.52
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,223.01,171.89
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,164.99,124.46
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,99.42,70.95
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,32.59,15.46
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,12.62,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,12.38,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,23.19,12.22
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,39.62,27.8
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,56.13,42.53
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,70.5,55.1
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,84.48,67.0
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,92.83,73.85
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,100.86,80.23
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,113.84,90.6
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,126.22,100.3
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,138.67,110.11
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,150.42,119.24
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,165.61,114.59
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,206.7,136.95
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,252.84,170.42
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,299.36,206.62
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,344.1,244.74
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,369.02,266.21
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,405.07,293.03
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,432.05,312.72
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,468.7,338.01
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,514.56,369.15
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,538.13,385.32
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,560.13,400.22
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,532.93,380.3
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,495.33,353.26
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,509.42,363.54
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,521.17,371.86
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,590.75,420.06
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,670.72,473.69
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,635.99,450.24
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,606.32,430.77
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,591.46,421.21
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,575.08,410.4
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,505.85,363.87
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,449.66,325.49
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,543.68,394.27
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,636.26,459.74
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,548.82,399.46
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,478.39,350.63
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,251.87,188.21
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,50.7,34.13
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,30.67,18.69
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,10.75,2.94
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,9.08,1.63
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.42,0.32
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.18,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,4.94,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.11,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.29,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.46,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.64,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.82,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,5.97,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,11.52,3.4
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,26.45,17.04
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,40.81,29.97
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,57.4,44.76
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,73.77,59.15
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,91.07,74.1
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,108.19,88.66
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,102.99,83.86
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,96.96,78.38
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,136.33,111.59
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,174.95,143.58
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,188.6,146.04
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,203.93,157.01
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,230.15,176.26
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,257.94,196.77
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,287.69,218.63
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,319.32,241.8
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,353.62,266.44
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,399.11,299.14
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,427.65,319.14
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,456.84,339.21
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,488.02,361.52
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,520.26,384.32
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,427.52,317.15
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,317.9,236.43
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,457.83,339.68
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,598.45,438.45
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,640.95,466.94
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,692.1,501.53
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,764.61,551.14
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,847.2,605.44
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,886.84,633.45
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,914.89,652.61
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,828.77,592.44
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,721.02,516.73
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,806.39,576.66
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,876.45,622.45
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,853.26,606.32
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,827.27,589.75
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,723.51,521.22
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,614.59,448.18
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,653.62,481.24
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,674.52,500.53
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,616.22,462.63
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,565.59,429.46
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,506.61,388.9
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,449.34,348.21
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,381.74,297.79
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,318.47,248.93
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,240.17,187.24
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,179.61,137.7
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,114.5,83.96
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,49.86,28.45
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,18.47,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,14.08,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,25.94,14.79
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,42.68,30.78
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,59.44,45.77
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,71.35,56.27
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,81.16,64.64
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,89.07,71.17
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,96.67,77.27
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,100.97,80.47
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,105.08,83.46
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,108.47,85.8
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,111.18,87.56
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,137.86,88.85
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,185.7,114.07
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,236.54,150.74
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,289.21,192.83
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,340.99,235.38
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,394.15,278.99
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,421.65,306.8
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,428.72,315.51
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,467.57,343.73
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,516.49,378.79
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,544.43,399.46
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,572.97,420.53
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,619.79,454.08
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,668.25,488.32
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,686.77,501.02
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,703.48,512.54
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,681.4,496.26
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,646.94,471.53
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,600.41,438.76
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,550.38,403.08
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,528.8,388.67
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,518.22,381.7
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,370.69,275.81
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,212.12,157.95
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,172.97,128.78
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,133.93,99.04
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,171.63,128.39
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,210.35,158.25
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,170.03,127.56
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,130.09,96.9
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,129.14,96.71
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,128.32,96.58
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,127.71,96.45
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,127.41,96.57
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,111.11,84.12
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,94.78,71.48
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,78.89,58.97
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,62.95,46.17
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,47.92,33.87
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,33.08,21.5
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,21.45,11.66
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,9.87,1.39
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.12,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,14.08,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,26.01,14.85
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,41.43,29.61
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,56.98,43.48
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,61.65,47.75
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,66.91,52.25
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,89.65,71.43
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,116.22,93.38
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,128.11,102.72
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,136.98,109.46
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,159.53,127.55
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,174.6,139.33
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,199.02,145.9
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,225.56,160.38
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,263.37,185.53
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,307.99,217.81
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,340.96,246.11
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,374.03,273.22
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,386.37,283.99
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,392.97,289.71
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,412.29,303.98
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,430.82,317.37
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,447.48,329.11
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,459.4,337.35
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,502.98,368.56
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,550.4,402.01
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,648.71,471.95
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,755.42,545.4
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,650.6,471.29
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,521.63,379.79
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,484.66,354.65
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,445.54,327.08
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,429.42,316.23
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,412.46,304.6
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,416.48,308.12
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,420.25,311.42
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,429.63,319.22
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,438.6,326.76
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,358.91,269.47
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,264.45,199.88
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,171.14,129.33
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,80.88,58.92
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,139.57,105.82
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,201.41,154.41
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,125.97,95.54
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,54.73,38.79
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,48.04,33.67
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,41.36,28.42
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,34.29,22.75
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,27.23,16.99
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,21.01,11.83
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,14.81,6.59
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,9.45,2.0
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.1,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.13,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,13.66,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,24.69,13.83
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,34.5,23.77
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,44.19,32.66
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,51.72,39.39
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,57.25,44.17
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,82.33,65.55
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,111.2,89.68
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,130.27,105.13
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,148.83,119.88
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,163.83,131.47
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,178.39,142.55
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,194.08,144.6
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,231.05,167.88
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,251.88,184.24
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,276.09,203.77
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,291.54,215.38
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,305.36,225.58
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,299.95,221.98
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,291.53,215.99
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,332.77,245.63
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,376.4,276.5
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,317.17,233.61
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,252.64,186.36
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,495.65,369.8
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,761.24,557.0
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,794.82,577.25
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,825.78,597.4
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,852.4,613.77
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,875.96,628.13
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,894.87,640.42
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,910.22,650.52
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,808.12,581.39
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,654.36,471.61
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,812.65,587.89
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,923.63,663.29
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,908.24,653.74
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,889.68,643.26
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,880.41,639.86
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,857.27,627.29
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,826.91,608.7
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,794.02,588.35
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,754.65,564.53
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,713.4,539.05
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,667.04,508.44
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,617.01,473.64
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,559.76,433.19
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,503.29,392.12
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,435.53,340.45
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,371.28,289.95
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,296.14,230.45
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,232.92,178.42
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,158.55,116.74
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,95.94,60.9
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,31.39,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,13.23,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,24.58,13.71
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,40.22,28.49
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,55.59,42.29
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,67.38,52.69
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,79.98,63.47
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,94.67,75.91
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,108.73,87.61
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,115.72,92.97
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,116.21,92.84
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,140.91,112.76
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,157.93,126.03
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,187.27,136.99
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,230.72,168.09
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,261.73,190.71
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,292.79,214.38
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,320.39,234.86
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,349.04,256.21
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,391.43,287.15
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,436.32,319.41
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,448.01,327.69
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,455.66,332.61
