Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,434.4,317.27
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,403.48,294.77
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,389.29,284.04
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,373.29,271.9
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,535.85,389.41
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,706.4,506.3
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,699.55,499.2
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,688.97,490.97
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,796.71,568.75
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,891.16,633.61
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,899.37,637.57
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,904.0,640.25
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,903.21,641.69
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,898.89,641.06
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,857.26,614.74
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,801.37,577.01
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,723.01,525.0
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,631.57,463.05
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,465.71,346.71
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,305.0,228.28
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,401.95,304.78
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,490.99,373.08
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,451.7,344.95
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,411.99,316.72
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,452.62,350.19
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,467.02,363.09
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,402.61,314.29
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,341.87,267.16
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,273.94,213.11
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,212.11,162.35
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,137.07,100.68
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,80.13,50.71
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,28.03,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,9.06,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,18.17,8.7
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,33.28,22.64
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,48.05,35.84
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,64.47,50.2
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,80.76,64.14
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,96.21,77.04
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,115.4,92.81
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,109.19,87.08
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,100.34,79.2
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,129.72,103.06
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,168.73,134.21
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,187.79,138.8
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,224.13,158.9
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,226.67,164.37
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,219.06,162.99
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,204.53,151.74
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,188.11,139.09
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,218.5,161.65
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,249.58,184.4
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,281.33,207.0
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,319.87,234.2
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,465.86,339.66
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,635.56,457.19
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,613.63,440.0
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,580.04,415.62
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,589.29,421.9
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,597.1,426.79
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,657.45,467.72
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,715.84,506.19
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,576.73,410.98
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,425.68,305.32
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,457.12,328.77
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,489.01,351.24
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,401.78,291.07
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,298.95,218.63
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,530.42,387.73
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,715.29,513.95
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,568.73,412.07
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,392.22,287.66
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,565.26,416.96
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,710.31,519.31
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,596.68,440.05
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,475.47,355.22
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,407.42,307.92
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,355.86,270.92
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,315.62,242.17
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,276.18,213.24
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,235.44,182.16
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,195.78,151.18
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,153.37,117.49
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,113.01,84.69
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,66.42,46.68
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,27.07,14.11
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,12.9,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,13.1,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,25.7,14.75
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,39.61,28.11
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,52.25,39.6
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,62.21,48.46
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,71.86,56.77
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,88.94,71.21
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,110.62,89.25
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,109.83,88.06
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,111.13,88.65
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,122.51,97.61
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,133.09,105.78
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,177.69,126.77
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,222.82,156.27
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,261.9,186.12
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,297.44,214.98
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,338.65,244.17
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,382.38,276.45
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,433.32,316.0
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,486.78,356.8
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,491.86,361.69
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,482.89,354.85
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,539.35,396.17
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,605.25,443.54
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,610.71,446.34
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,608.38,443.63
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,712.76,521.89
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,807.53,590.7
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,833.93,607.16
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,857.54,622.26
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,876.24,633.74
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,891.52,643.0
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,871.37,628.06
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,823.12,591.45
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,553.2,406.87
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,250.22,185.24
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,148.82,110.07
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,50.04,33.79
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,46.65,31.27
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,43.27,28.68
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,85.23,61.77
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,129.11,96.07
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,104.47,77.25
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,80.02,58.41
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,121.11,91.4
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,164.58,125.89
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,144.13,110.27
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,123.95,94.77
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,103.55,78.66
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,83.43,62.52
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,65.05,47.66
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,46.48,32.34
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,30.74,19.14
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,15.67,6.06
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,8.11,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,11.69,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,23.22,12.87
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,33.07,22.61
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,44.39,32.83
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,49.66,37.61
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,54.87,42.11
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,58.58,45.17
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,62.19,48.03
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,63.48,48.74
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,64.77,49.43
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,72.4,55.54
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,73.83,56.39
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,101.92,58.75
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,155.85,85.85
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,210.3,124.89
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,272.63,175.09
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,326.78,220.62
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,380.89,266.11
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,433.59,310.29
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,485.56,352.84
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,534.66,391.46
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,582.15,427.66
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,609.57,446.8
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,620.12,452.17
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,680.89,498.11
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,742.51,544.6
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,775.27,567.16
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,805.66,587.34
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,767.5,557.04
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,699.53,504.71
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,646.04,468.57
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,595.89,433.76
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,703.31,512.16
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,811.37,588.44
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,748.59,545.69
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,694.88,509.24
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,645.67,475.33
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,579.43,429.18
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,309.75,234.18
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,37.43,23.85
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,25.74,14.77
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,14.09,5.57
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,24.45,13.9
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,34.81,22.3
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,26.06,15.4
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,17.34,8.45
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,15.26,6.83
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,13.19,5.19
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,11.11,3.51
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,9.05,1.81
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,6.98,0.11
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,4.92,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.28,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.64,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.82,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,12.46,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,24.71,14.08
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,34.88,24.15
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,44.88,33.26
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,52.82,40.34
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,58.64,45.37
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,62.93,48.92
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,67.07,52.21
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,69.49,53.85
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,71.79,55.36
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,73.16,56.17
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,81.76,63.02
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,109.04,65.24
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,162.47,92.27
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,216.79,130.96
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,272.29,175.61
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,332.05,233.15
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,368.85,268.94
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,412.48,299.3
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,490.88,358.36
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,540.47,397.75
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,588.84,435.22
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,562.21,415.62
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,504.47,370.83
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,624.94,462.37
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,752.45,557.41
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,785.55,580.59
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,816.32,601.45
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,844.06,620.75
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,869.06,638.24
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,798.32,586.08
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,692.62,505.99
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,821.72,604.37
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,921.59,676.08
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,921.67,676.01
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,918.06,674.13
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,794.68,588.14
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,635.16,470.34
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,627.9,467.21
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,618.31,461.86
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,728.58,547.48
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,808.53,606.94
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,770.28,582.22
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,729.98,556.39
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,683.97,525.22
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,636.8,492.51
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,583.62,453.83
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,528.51,413.09
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,465.33,365.03
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,404.55,317.26
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,334.51,261.04
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,269.86,207.3
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,193.85,143.61
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,128.71,85.76
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,55.37,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,11.72,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,23.32,12.94
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,33.86,23.2
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,42.94,31.46
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,48.32,36.31
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,53.61,40.86
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,57.44,43.9
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,61.14,46.72
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,63.52,48.24
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,71.97,54.77
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,73.5,55.7
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,74.92,56.54
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,102.44,58.7
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,157.66,85.82
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,213.62,125.15
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,277.45,175.71
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,332.74,221.47
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,387.97,267.23
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,441.41,311.52
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,494.08,354.24
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,544.75,393.63
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,594.01,430.81
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,640.08,465.47
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,684.15,497.91
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,724.24,525.92
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,761.95,551.66
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,796.09,574.46
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,827.68,595.0
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,854.21,612.48
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,877.72,628.03
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,896.63,640.36
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,911.98,650.49
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,920.96,656.63
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,926.21,660.53
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,925.9,661.0
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,921.87,659.24
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,906.87,650.84
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,900.22,648.01
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,879.39,635.65
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,855.43,621.35
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,824.74,602.81
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,791.53,582.49
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,756.39,561.36
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,715.5,535.98
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,666.73,504.33
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,617.28,470.85
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,560.42,430.47
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,504.27,389.56
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,441.13,342.2
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,380.54,295.29
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,305.99,236.82
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,243.13,185.55
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,171.88,126.65
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,110.77,73.66
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,49.17,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,13.12,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,25.77,14.88
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,38.28,26.93
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,50.93,38.3
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,65.24,50.76
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,77.82,61.39
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,78.16,61.47
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,81.07,63.62
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,86.3,67.51
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,89.82,69.89
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,91.63,71.11
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,93.25,72.18
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,118.21,74.43
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,169.14,100.24
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,220.24,135.65
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,272.91,176.55
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,325.74,219.18
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,378.97,261.82
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,434.11,305.47
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,484.28,344.48
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,532.23,380.31
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,579.52,414.49
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,623.64,446.32
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,666.22,476.29
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,705.42,502.28
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,742.57,526.25
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,775.29,547.96
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,805.8,567.92
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,832.74,585.74
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,856.97,601.42
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,875.1,613.35
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,889.82,623.3
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,899.24,629.43
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,905.08,633.43
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,790.36,558.83
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,654.7,466.24
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,666.43,477.64
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,675.72,486.34
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,769.96,555.73
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,838.52,604.7
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,810.21,587.38
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,783.78,572.06
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,646.02,478.94
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,509.57,382.03
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,572.02,431.77
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,611.81,463.57
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,555.79,424.05
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,500.44,384.51
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,438.5,338.78
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,378.88,293.21
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,305.41,235.97
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,243.41,185.64
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,173.05,127.59
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,112.61,75.35
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,50.24,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,9.06,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,18.16,8.77
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,34.74,23.81
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,50.86,38.08
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,67.26,52.39
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,81.33,64.41
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,98.34,78.81
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,115.0,92.67
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,129.03,103.92
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,146.5,117.86
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,160.46,128.93
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,173.9,139.48
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,195.77,146.1
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,224.33,165.41
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,252.3,185.64
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,281.02,207.36
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,289.31,215.44
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,281.3,210.53
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,345.38,257.1
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,427.1,316.88
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,462.83,342.78
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,495.12,366.09
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,539.4,398.79
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,587.12,433.74
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,536.22,395.41
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,470.62,345.9
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,574.4,422.49
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,688.04,503.64
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,667.84,487.73
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,636.37,464.59
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,589.54,430.99
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,527.9,386.77
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,603.68,442.05
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,681.47,496.99
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,635.33,464.43
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,600.55,440.04
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,558.56,410.78
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,515.66,380.63
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,537.21,398.15
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,556.37,413.61
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,440.12,329.61
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,310.62,233.73
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,459.95,350.25
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,581.54,442.12
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,575.93,439.33
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,563.61,432.26
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,507.92,392.34
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,453.54,352.62
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,392.66,306.83
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,334.75,261.96
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,269.18,209.92
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,200.42,154.07
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,138.17,102.37
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,83.41,55.64
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,37.39,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,13.47,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,26.37,15.35
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,41.23,29.42
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,55.84,42.51
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,64.56,50.27
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,73.84,58.25
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,80.96,64.14
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,87.82,69.65
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,114.95,92.12
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,135.61,108.79
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,147.77,118.18
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,159.25,126.91
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,193.7,143.31
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,222.56,163.68
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,249.95,183.01
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,278.09,203.71
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,305.41,215.42
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,379.73,266.82
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,430.55,308.43
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,481.17,348.91
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,529.18,386.38
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,576.48,422.25
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,620.97,456.0
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,663.9,487.87
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,703.15,515.69
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,740.48,541.57
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,773.96,565.24
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,805.18,587.05
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,831.96,603.95
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,855.94,618.83
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,874.18,631.0
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,888.99,640.99
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,815.95,587.94
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,718.72,516.32
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,819.38,591.37
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,899.2,648.41
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,748.11,543.47
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,565.33,411.8
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,441.96,325.32
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,303.09,224.07
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,568.94,426.8
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,776.39,577.19
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,667.2,500.36
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,571.68,431.66
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,585.06,445.0
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,595.7,455.36
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,539.28,415.0
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,477.36,369.89
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,414.14,322.26
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,354.27,275.77
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,286.71,222.38
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,225.06,172.15
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,158.05,116.82
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,92.94,62.14
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,41.54,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,13.86,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,27.2,16.0
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,38.37,26.99
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,49.67,37.22
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,65.93,51.35
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,84.62,67.22
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,75.38,59.12
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,74.12,57.77
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,101.26,80.3
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,132.21,105.59
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,149.14,118.9
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,174.27,138.71
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,181.34,132.43
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,218.57,152.22
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,224.25,144.71
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,266.86,169.95
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,327.36,219.91
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,381.78,265.45
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,434.35,309.03
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,486.2,350.88
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,536.29,390.25
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,585.23,427.57
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,630.82,462.22
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,674.45,494.61
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,714.53,522.9
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,752.28,548.9
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,786.5,572.41
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,818.27,593.45
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,845.51,610.19
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,869.86,624.96
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,888.84,637.49
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,904.28,647.81
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,914.73,654.99
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,921.49,659.9
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,922.25,660.8
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,919.31,659.45
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,910.0,654.34
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,897.17,647.07
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,879.13,636.23
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,857.88,623.37
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,837.85,611.6
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,805.68,591.65
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,767.54,568.54
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,727.38,543.73
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,679.84,512.45
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,634.06,481.31
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,578.73,442.41
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,523.86,402.8
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,460.41,355.53
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,399.5,308.66
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,329.46,253.63
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,264.77,201.03
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,187.2,137.69
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,124.62,84.25
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,55.79,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,12.47,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,24.77,13.99
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,34.25,23.4
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,45.37,33.38
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,50.26,37.8
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,55.13,41.98
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,58.52,44.73
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,61.83,47.32
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,62.57,47.56
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,69.23,52.75
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,113.2,88.84
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,172.65,136.66
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,126.92,85.77
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,157.18,85.76
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,212.96,124.28
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,269.55,169.1
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,325.41,215.5
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,381.47,262.18
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,424.38,302.32
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,455.7,329.56
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,509.9,369.46
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,591.05,429.58
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,637.51,463.56
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,681.87,495.2
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,721.96,523.13
