Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,759.06,548.34
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,793.11,571.36
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,824.57,592.08
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,852.6,610.53
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,877.67,627.09
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,897.31,640.17
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,913.36,651.05
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,924.38,657.44
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,931.63,661.54
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,756.1,543.47
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,533.74,383.76
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,742.09,537.26
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,899.2,645.36
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,890.7,641.24
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,868.38,629.25
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,839.45,611.88
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,807.8,592.61
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,769.85,569.87
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,729.87,545.41
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,685.71,516.7
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,637.65,483.9
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,581.88,444.74
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,526.55,404.83
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,462.98,357.61
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,401.81,310.65
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,331.72,255.68
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,266.94,203.04
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,190.26,140.02
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,127.88,86.59
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,57.45,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,12.85,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,25.47,14.45
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,35.27,24.14
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,44.94,32.86
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,50.57,37.89
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,54.31,41.09
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,58.1,44.18
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,61.77,47.07
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,100.45,79.12
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,146.24,116.21
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,101.4,78.75
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,72.28,54.4
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,94.2,54.55
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,148.67,79.59
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,212.34,124.09
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,267.99,168.1
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,322.81,213.67
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,377.89,259.68
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,431.52,304.63
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,484.34,347.98
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,534.92,387.84
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,584.25,425.59
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,630.55,460.06
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,674.78,492.1
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,712.03,518.29
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,745.08,540.91
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,778.31,564.5
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,809.18,585.23
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,763.74,550.22
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,689.05,493.52
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,802.24,578.28
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,895.7,644.42
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,907.62,651.12
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,915.8,655.92
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,916.16,656.8
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,912.85,655.44
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,907.41,653.13
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,898.15,648.41
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,879.89,638.89
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,858.39,627.23
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,830.72,610.08
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,808.35,596.54
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,771.19,573.95
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,731.92,549.64
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,684.04,517.71
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,635.32,484.49
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,583.18,447.66
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,529.25,408.52
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,463.55,359.29
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,400.9,310.82
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,331.95,256.38
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,268.24,204.29
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,187.78,138.2
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,123.49,83.73
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,55.93,0.17
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,13.48,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,26.44,15.11
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,38.29,26.54
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,50.27,37.23
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,58.27,44.29
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,66.09,50.94
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,71.81,55.63
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,78.25,60.77
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,79.79,61.71
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,81.31,62.61
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,82.86,63.53
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,84.27,64.32
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,145.03,101.6
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,225.0,165.32
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,213.09,141.06
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,266.31,169.79
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,328.93,227.43
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,375.48,269.45
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,393.91,285.34
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,411.41,299.16
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,418.93,304.66
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,422.76,307.0
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,416.08,302.23
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,401.46,291.57
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,466.03,337.54
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,535.96,386.44
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,412.47,298.86
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,276.39,200.13
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,429.88,311.59
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,593.2,425.29
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,565.0,404.93
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,523.19,375.77
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,463.86,334.24
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,402.44,290.67
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,440.71,318.91
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,479.35,347.03
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,425.36,308.83
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,370.67,269.89
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,630.04,463.23
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,836.04,609.31
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,694.49,509.54
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,551.31,406.1
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,512.7,380.78
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,473.49,354.25
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,550.37,414.49
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,604.48,456.95
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,548.01,416.8
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,492.29,376.64
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,425.66,327.3
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,368.12,283.21
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,300.44,230.34
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,238.57,180.48
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,171.55,125.86
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,113.33,76.91
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,52.15,2.43
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,13.34,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,26.0,14.74
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,42.25,29.86
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,57.25,43.14
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,66.15,50.99
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,74.9,58.43
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,90.91,71.76
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,106.13,84.17
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,127.35,101.34
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,149.46,118.93
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,164.78,130.72
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,179.66,142.02
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,167.05,120.57
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,194.54,128.14
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,218.18,152.57
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,224.54,165.83
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,228.57,168.58
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,220.29,162.06
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,319.97,233.04
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,441.79,319.58
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,444.39,321.78
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,431.2,312.02
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,533.78,388.16
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,662.61,482.31
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,702.65,509.76
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,740.65,535.55
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,774.26,558.93
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,805.53,580.22
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,833.49,597.36
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,858.68,612.59
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,877.76,625.1
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,893.38,635.47
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,904.04,641.39
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,911.06,645.08
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,911.29,645.86
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,907.9,644.47
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,904.89,643.47
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,887.34,633.14
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,879.36,630.53
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,857.77,618.98
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,830.02,602.12
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,799.53,583.4
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,762.32,560.99
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,723.08,536.92
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,676.48,506.43
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,631.64,476.01
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,577.4,438.17
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,523.52,399.59
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,461.0,353.48
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,400.81,307.62
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,331.84,253.85
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,268.05,202.38
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,191.16,139.77
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,128.86,87.28
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,58.49,5.77
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,13.12,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,25.35,14.27
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,36.55,25.19
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,47.54,35.06
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,54.28,41.06
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,62.43,48.04
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,66.93,51.7
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,71.26,55.11
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,71.8,55.13
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,72.42,55.2
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,73.76,55.98
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,74.98,56.66
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,101.48,62.32
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,153.88,85.95
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,207.15,122.16
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,261.64,164.91
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,315.69,209.57
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,370.16,254.8
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,426.84,300.87
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,478.41,342.05
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,527.76,380.55
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,575.92,417.02
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,621.57,450.62
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,665.43,481.99
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,707.15,511.3
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,747.31,538.87
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,781.74,562.08
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,813.69,582.79
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,841.54,599.69
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,866.52,614.65
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,886.56,627.69
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,903.09,638.56
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,913.76,645.75
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,920.68,650.69
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,922.04,651.94
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,919.66,650.95
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,908.15,644.48
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,893.34,636.04
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,874.76,625.22
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,862.59,618.69
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,834.41,601.63
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,803.51,582.8
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,766.2,560.7
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,726.83,536.9
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,680.25,506.62
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,635.41,476.45
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,580.44,438.33
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,525.82,399.44
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,463.66,353.76
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,403.81,308.34
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,335.08,255.18
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,271.42,204.14
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,194.23,141.86
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,131.6,89.4
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,59.78,8.26
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,13.82,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,27.06,15.49
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,40.92,28.73
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,53.72,40.15
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,60.97,46.58
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,68.1,52.66
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,74.12,57.58
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,81.28,63.34
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,80.97,62.71
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,80.84,62.23
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,82.43,63.18
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,83.87,64.0
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,100.17,62.06
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,158.38,90.24
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,210.8,125.75
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,264.52,167.86
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,317.76,211.85
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,371.72,256.73
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,424.67,300.33
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,477.15,342.44
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,527.59,381.94
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,575.26,418.32
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,619.87,452.42
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,662.66,484.43
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,704.38,513.41
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,738.54,536.53
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,771.55,559.7
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,802.24,580.92
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,829.31,599.1
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,853.61,615.25
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,872.67,627.66
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,888.31,637.88
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,898.6,643.63
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,905.29,647.14
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,861.93,617.18
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,804.07,575.18
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,789.19,566.8
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,771.48,556.3
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,747.58,542.47
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,721.23,526.88
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,731.07,536.76
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,741.41,546.66
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,633.91,471.56
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,523.61,392.91
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,488.46,368.99
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,451.92,343.38
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,451.3,344.91
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,430.99,331.47
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,378.34,291.44
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,327.34,251.77
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,269.49,206.7
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,215.48,163.21
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,156.0,114.41
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,95.9,64.62
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,43.48,6.05
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,14.51,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,26.41,14.93
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,38.67,26.83
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,51.02,37.85
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,62.0,47.46
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,74.84,58.39
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,79.01,61.72
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,85.48,66.87
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,101.96,80.27
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,117.37,92.56
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,98.36,76.34
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,78.08,59.22
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,102.11,63.61
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,153.74,85.94
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,207.33,122.19
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,262.08,165.14
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,316.27,209.96
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,370.91,255.41
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,427.64,301.69
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,479.1,342.94
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,528.33,381.39
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,576.23,417.65
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,621.43,450.84
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,664.74,481.68
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,680.99,489.41
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,678.96,483.51
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,718.23,510.62
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,757.49,537.23
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,787.17,556.57
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,815.37,574.84
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,805.88,568.57
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,792.57,559.94
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,783.05,554.47
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,770.53,547.0
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,743.95,529.88
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,725.73,518.13
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,760.18,543.68
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,779.34,559.05
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,772.07,557.11
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,761.21,552.93
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,713.98,521.56
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,665.9,489.36
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,671.8,497.83
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,677.99,506.01
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,636.12,477.84
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,592.32,447.92
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,549.71,418.84
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,505.31,387.49
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,441.06,339.71
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,379.86,292.81
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,308.84,237.43
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,248.71,188.75
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,178.25,131.06
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,117.71,80.47
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,54.73,10.65
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,14.51,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,26.39,14.87
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,38.65,26.81
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,50.97,37.81
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,59.05,44.94
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,66.82,51.56
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,79.16,61.83
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,90.87,71.35
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,76.74,59.14
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,68.1,51.59
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,96.02,74.36
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,122.74,95.72
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,119.16,88.16
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,115.48,84.83
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,79.55,56.66
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,40.77,26.31
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,89.04,63.43
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,135.78,98.5
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,170.24,123.91
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,205.26,149.38
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,236.43,171.34
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,268.3,193.36
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,221.35,159.42
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,172.4,123.91
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,150.24,107.47
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,127.53,90.47
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,195.08,140.26
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,263.68,189.69
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,393.95,282.46
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,525.18,372.85
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,488.3,347.02
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,449.15,320.33
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,442.07,316.22
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,434.34,311.49
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,521.32,373.62
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,594.92,425.23
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,673.8,481.87
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,749.04,535.19
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,762.36,547.34
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,770.89,556.93
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,785.2,570.31
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,779.38,568.76
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,745.83,549.0
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,706.64,525.29
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,662.16,496.48
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,616.59,465.71
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,562.05,428.12
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,508.01,389.78
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,447.63,344.76
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,389.34,299.93
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,321.53,246.81
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,255.01,193.19
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,186.04,136.8
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,126.66,86.91
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,58.45,13.21
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,12.8,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,23.23,12.44
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,32.72,21.95
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,43.7,31.78
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,49.01,36.47
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,54.25,40.86
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,58.01,43.92
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,61.67,46.79
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,64.0,48.37
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,66.23,49.82
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,73.98,55.92
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,75.37,56.72
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,137.84,95.53
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,224.39,160.05
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,249.99,175.06
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,291.87,204.11
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,330.75,233.29
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,371.25,263.85
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,406.22,287.16
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,475.71,338.12
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,525.71,377.18
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,574.41,414.2
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,520.45,376.4
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,434.77,312.55
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,399.38,287.18
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,360.16,258.66
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,582.59,423.32
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,807.51,580.64
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,834.89,597.42
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,859.47,613.5
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,879.15,626.43
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,895.37,637.17
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,905.77,643.15
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,912.48,646.87
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,913.69,648.51
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,911.22,647.92
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,902.89,643.67
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,891.09,637.27
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,873.1,628.02
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,851.91,616.67
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,833.7,606.07
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,803.35,587.3
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,766.53,565.08
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,727.63,541.17
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,682.58,511.53
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,638.85,481.95
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,585.26,444.71
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,531.88,406.58
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,470.21,361.17
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,410.63,315.79
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,342.68,262.72
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,279.57,211.66
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,206.36,151.6
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,140.81,96.51
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,64.17,16.19
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,12.38,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,23.78,12.8
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,32.7,21.92
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,41.43,29.84
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,46.5,34.32
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,51.51,38.53
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,55.07,41.43
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,58.54,44.15
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,60.4,45.35
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,67.92,51.23
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,111.84,87.04
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,171.39,134.6
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,175.1,126.82
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,211.89,145.13
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,214.27,134.09
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,262.81,162.49
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,318.72,208.57
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,374.76,255.12
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,428.98,300.39
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,482.47,344.17
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,533.88,384.69
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,583.93,423.03
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,631.23,458.13
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,676.56,490.87
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,718.05,520.24
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,757.07,547.25
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,792.02,571.25
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,824.39,592.81
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,809.41,579.75
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,770.07,548.21
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,820.57,584.31
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,869.49,618.72
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,914.66,653.31
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,935.66,667.45
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,870.11,623.92
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,777.17,556.97
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,821.45,590.63
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,864.57,622.57
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,883.23,638.42
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,877.07,636.71
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,804.74,589.57
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,712.32,525.55
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,639.92,476.3
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,554.62,416.79
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,570.42,431.9
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,562.68,429.72
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,535.36,411.23
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,497.72,384.71
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,438.96,340.77
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,382.1,296.93
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,314.82,244.03
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,257.36,196.99
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,192.15,142.61
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,134.87,93.44
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,61.82,16.85
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,11.95,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,21.64,11.07
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,32.86,22.04
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,43.81,31.85
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,53.92,40.75
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,63.68,49.1
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,89.21,70.6
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,114.2,91.21
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,125.23,99.64
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,138.51,109.75
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,155.65,123.03
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,178.39,140.61
