Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,188.01,139.42
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,219.82,159.04
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,254.44,181.35
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,294.81,209.06
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,303.03,206.48
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,365.29,248.59
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,412.48,291.09
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,449.74,321.9
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,488.14,349.85
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,522.96,374.84
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,568.55,406.63
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,614.9,438.24
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,652.85,463.59
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,690.35,488.2
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,726.5,512.47
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,762.35,536.25
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,787.81,552.11
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,811.45,566.69
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,860.53,603.18
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,889.61,623.23
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,901.41,630.18
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,909.55,635.0
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,911.76,636.19
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,910.3,635.22
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,902.87,630.64
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,891.87,623.96
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,874.81,613.15
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,854.53,600.41
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,836.96,589.46
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,807.37,570.86
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,770.42,548.72
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,731.36,525.03
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,686.29,496.52
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,640.05,466.63
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,588.22,432.32
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,534.29,395.61
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,472.35,351.28
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,412.56,307.14
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,344.94,257.32
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,282.12,208.87
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,208.38,150.84
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,142.18,96.81
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,64.97,18.61
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,14.08,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,25.91,14.11
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,40.69,28.32
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,55.61,41.52
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,62.19,47.39
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,69.3,53.45
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,75.59,58.59
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,81.67,63.4
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,83.4,64.35
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,83.46,63.88
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,85.25,64.97
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,86.88,65.91
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,98.77,63.0
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,148.47,83.3
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,207.64,122.85
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,260.48,163.18
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,312.55,204.86
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,365.32,247.24
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,417.15,288.76
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,468.69,328.9
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,517.75,366.09
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,565.78,401.27
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,610.64,433.86
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,653.87,464.32
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,691.36,489.07
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,725.38,510.73
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,758.6,532.97
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,789.67,553.4
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,815.27,568.77
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,838.16,581.65
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,857.12,593.6
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,872.77,603.56
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,881.45,609.62
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,886.6,613.64
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,885.99,614.19
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,881.9,612.72
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,873.52,608.98
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,854.94,598.85
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,834.59,588.6
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,811.46,576.24
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,777.98,555.78
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,742.57,533.81
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,702.98,509.76
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,655.29,479.83
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,605.01,446.14
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,555.07,412.0
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,500.49,374.54
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,447.18,336.97
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,386.46,292.84
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,318.04,241.7
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,255.72,193.47
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,198.6,148.14
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,138.49,100.04
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,84.55,56.48
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,35.55,8.35
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.27,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,8.21,0.59
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,17.3,8.86
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,26.41,16.92
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,38.04,27.03
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,49.71,37.0
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,30.14,20.19
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,10.71,3.5
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,41.8,29.81
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,72.92,55.64
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,75.51,57.44
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,78.06,59.19
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,140.72,104.81
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,190.73,141.45
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,217.06,159.84
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,245.13,179.57
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,195.35,142.75
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,139.2,100.96
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,191.47,139.79
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,244.31,178.06
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,343.62,247.96
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,462.4,328.48
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,502.4,356.38
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,541.67,384.37
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,554.02,393.64
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,560.7,399.0
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,560.61,400.53
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,558.4,400.44
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,531.27,382.3
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,493.14,356.24
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,489.37,355.16
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,484.68,353.25
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,476.85,349.21
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,468.23,344.56
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,571.68,422.12
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,675.97,498.61
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,644.66,477.7
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,596.34,445.35
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,607.5,455.57
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,600.84,453.12
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,527.63,400.55
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,471.18,359.41
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,381.07,292.14
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,278.67,214.06
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,296.58,229.86
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,324.87,253.09
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,193.91,151.14
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,78.27,58.09
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,66.1,48.48
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,53.94,38.66
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,161.06,126.63
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,242.59,189.22
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,174.91,131.97
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,116.23,81.9
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,49.44,14.88
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,12.8,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,23.1,12.05
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,34.34,23.5
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,45.38,33.61
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,62.58,48.74
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,81.88,65.4
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,94.41,75.93
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,106.67,85.97
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,124.6,100.59
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,142.07,114.56
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,148.93,119.56
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,152.12,121.5
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,162.38,121.27
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,180.64,135.96
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,173.03,129.78
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,163.74,122.52
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,244.27,180.41
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,347.12,254.56
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,330.7,243.86
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,310.76,229.81
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,330.64,243.89
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,351.01,258.09
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,451.74,331.37
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,565.58,412.5
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,407.59,299.46
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,223.45,163.43
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,452.62,333.65
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,691.37,499.99
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,603.7,436.26
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,493.1,356.88
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,548.18,396.66
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,596.4,430.57
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,644.06,464.04
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,703.97,505.09
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,624.42,451.09
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,555.55,403.77
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,528.99,386.12
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,501.42,367.41
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,677.43,497.99
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,819.37,599.94
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,676.55,499.04
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,516.36,384.27
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,617.44,462.45
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,681.93,512.75
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,635.14,480.34
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,587.66,447.54
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,526.06,404.15
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,472.7,365.58
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,410.19,318.93
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,350.96,273.44
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,286.13,222.25
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,226.53,173.86
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,153.58,114.42
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,97.31,67.6
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,45.05,13.68
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,11.95,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,21.59,10.68
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,32.83,22.02
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,43.83,31.99
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,51.94,39.21
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,59.85,46.02
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,60.99,46.85
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,60.96,46.6
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,98.35,77.82
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,142.89,114.21
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,156.46,124.54
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,169.47,134.33
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,152.43,113.36
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,148.19,110.16
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,204.57,150.56
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,273.39,199.6
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,297.9,216.58
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,334.7,242.95
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,343.54,250.53
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,354.98,259.51
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,367.64,268.34
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,379.43,276.37
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,467.98,340.06
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,568.91,411.35
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,606.88,437.54
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,646.57,465.05
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,660.05,474.13
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,671.07,481.52
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,651.03,467.07
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,620.51,445.47
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,643.84,462.62
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,676.19,485.4
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,795.27,573.06
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,897.73,644.9
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,791.29,572.08
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,663.57,481.01
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,776.19,565.83
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,865.62,630.49
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,765.52,562.44
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,651.45,482.06
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,601.28,448.06
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,551.17,413.18
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,466.93,353.5
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,400.64,305.46
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,284.96,218.42
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,177.28,134.9
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,123.24,93.15
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,71.01,51.8
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,59.76,42.93
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,48.86,34.2
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,38.87,26.13
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,28.89,17.94
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,20.19,10.67
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,11.51,3.36
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,5.74,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,7.68,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,14.84,5.55
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,28.35,18.34
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,41.41,30.06
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,56.87,43.62
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,72.18,56.79
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,93.66,74.91
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,112.2,90.16
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,127.8,102.67
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,142.88,114.52
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,151.28,120.74
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,167.98,133.65
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,179.97,134.73
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,211.32,150.43
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,247.89,174.21
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,288.66,203.28
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,314.87,226.51
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,340.78,248.45
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,371.11,271.33
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,402.04,294.44
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,386.38,283.52
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,367.89,269.91
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,413.2,302.74
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,459.37,335.8
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,354.01,259.79
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,235.69,172.72
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,508.72,379.46
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,786.4,575.7
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,757.08,549.45
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,690.99,498.82
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,794.72,577.04
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,873.98,634.29
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,885.53,640.77
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,893.52,645.44
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,894.73,648.41
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,892.37,649.19
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,896.05,652.81
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,884.7,646.52
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,866.8,637.08
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,845.76,625.55
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,818.43,608.48
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,788.38,589.53
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,460.0,354.53
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,95.73,69.99
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,389.81,306.03
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,627.92,486.16
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,574.3,446.65
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,520.99,407.8
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,461.29,362.14
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,403.51,316.65
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,336.07,263.17
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,273.39,211.71
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,200.07,150.54
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,140.19,99.03
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,64.77,22.7
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,11.95,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,21.68,10.56
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,31.56,20.97
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,43.03,31.29
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,41.82,30.5
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,49.67,37.29
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,58.97,45.14
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,68.22,52.77
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,106.86,84.94
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,143.22,114.46
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,161.93,129.01
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,171.04,135.64
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,188.5,141.47
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,201.66,150.02
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,191.75,142.25
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,184.15,136.72
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,230.12,157.9
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,364.46,250.22
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,417.14,294.03
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,469.23,336.79
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,405.19,295.98
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,312.89,229.07
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,300.37,220.21
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,287.9,211.1
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,498.76,369.38
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,738.41,539.57
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,718.78,520.49
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,675.45,485.9
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,772.49,557.44
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,859.22,617.04
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,797.94,572.81
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,702.49,502.28
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,823.85,591.06
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,916.36,653.26
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,918.29,655.51
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,916.48,656.15
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,903.59,648.71
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,877.32,632.68
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,858.29,621.23
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,842.34,611.81
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,813.35,594.01
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,781.91,574.56
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,743.48,551.12
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,703.33,525.71
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,656.37,494.04
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,608.62,461.2
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,553.21,422.47
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,498.42,383.18
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,430.33,332.33
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,371.75,287.16
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,305.31,235.51
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,244.19,186.44
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,177.65,131.95
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,119.42,83.32
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,51.26,16.98
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,12.8,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,23.43,11.55
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,35.4,23.93
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,47.48,34.76
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,54.59,41.1
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,61.6,47.11
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,68.41,52.75
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,73.07,56.43
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,73.18,56.19
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,73.43,56.07
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,75.06,57.09
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,76.56,57.98
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,92.17,60.33
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,143.18,79.08
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,196.98,113.96
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,252.02,156.32
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,306.26,200.68
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,366.62,250.04
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,419.44,293.52
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,471.65,335.48
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,522.1,374.96
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,571.55,412.53
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,617.63,447.52
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,661.79,480.34
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,703.23,509.62
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,742.64,536.83
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,777.35,560.59
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,809.51,581.66
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,837.92,599.18
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,863.49,614.79
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,883.74,627.98
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,900.49,639.0
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,911.81,646.88
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,919.41,652.5
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,921.45,654.43
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,919.77,654.11
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,912.54,650.6
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,901.7,644.89
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,884.67,635.0
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,864.35,623.04
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,836.58,606.18
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,814.32,593.01
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,778.2,571.59
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,739.89,548.46
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,694.34,518.82
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,647.64,487.94
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,593.96,451.03
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,542.56,414.55
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,480.87,369.28
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,421.31,324.08
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,353.14,271.12
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,289.72,219.98
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,213.85,157.91
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,145.95,101.22
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,67.29,23.67
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,12.38,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,22.35,10.5
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,33.65,22.33
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,44.77,32.29
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,52.37,39.03
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,57.51,43.45
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,77.28,60.05
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,105.16,83.13
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,109.28,86.08
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,113.12,88.75
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,144.67,114.05
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,168.92,133.02
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,179.88,134.29
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,185.04,137.21
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,220.92,162.46
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,260.78,190.66
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,289.13,210.31
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,330.94,240.27
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,355.33,258.22
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,379.15,275.45
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,455.0,329.62
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,567.85,412.22
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,613.4,446.87
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,657.07,479.54
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,567.28,412.69
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,437.35,314.38
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,466.29,335.27
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,496.28,356.4
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,557.74,400.24
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,617.31,442.33
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,563.84,404.36
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,495.54,356.03
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,718.9,519.23
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,907.83,648.87
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,744.56,536.46
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,545.08,392.89
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,428.76,311.55
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,326.67,237.82
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,443.23,325.46
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,542.23,398.91
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,668.28,493.7
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,758.8,562.5
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,718.81,536.41
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,677.35,509.41
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,621.29,470.66
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,572.7,436.4
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,516.64,396.51
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,461.95,356.66
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,401.15,311.15
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,343.28,266.6
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,266.55,206.53
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,207.3,158.67
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,146.2,108.51
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,85.72,58.87
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,39.21,12.06
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,11.95,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,22.44,10.38
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,40.09,27.71
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,57.02,42.79
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,56.97,43.11
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,57.84,43.91
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,83.95,65.9
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,105.25,83.43
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,126.67,100.71
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,141.5,112.28
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,136.57,107.6
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,129.22,101.03
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,145.5,105.0
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,190.92,128.02
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,245.88,168.32
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,286.41,200.97
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,324.42,230.47
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,361.87,259.56
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,372.23,270.09
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,369.74,269.66
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,418.78,304.54
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,481.22,348.81
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,526.11,381.58
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,581.52,421.76
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,625.34,452.13
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,668.97,482.01
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,699.67,503.38
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,729.49,524.01
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,746.56,534.87
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,761.51,544.23
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,821.41,588.78
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,878.85,631.24
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,838.61,601.21
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,794.65,568.77
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,843.65,606.2
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,891.02,641.66
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,882.22,636.46
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,870.15,629.53
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,849.59,616.8
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,826.18,602.05
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,796.02,582.89
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,763.55,562.01
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,723.56,536.5
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,682.07,509.56
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,628.38,472.72
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,581.3,439.83
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,525.13,400.02
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,470.27,360.27
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,410.26,315.72
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,352.76,271.87
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,284.73,219.16
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,214.15,163.15
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,151.47,112.35
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,96.43,67.08
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,41.14,12.99
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,12.38,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,22.9,10.54
