Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,37.77,25.88
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,52.78,39.36
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,55.2,41.78
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,58.55,44.71
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,86.13,68.04
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,112.97,90.29
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,99.56,78.41
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,86.48,66.95
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,79.56,60.96
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,90.28,69.59
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,137.83,99.58
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,208.6,147.4
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,242.85,170.09
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,278.41,196.18
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,321.29,227.77
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,368.55,263.11
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,391.86,283.65
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,413.73,301.64
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,471.05,342.81
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,542.15,393.99
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,548.91,399.09
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,542.56,394.22
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,597.92,433.59
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,656.79,474.73
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,700.89,505.08
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,745.35,535.37
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,802.3,577.93
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,846.14,609.13
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,838.65,601.32
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,804.9,573.66
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,865.59,619.91
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,901.65,645.63
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,903.5,646.7
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,901.73,645.77
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,901.3,646.12
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,886.5,637.22
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,868.5,626.14
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,847.38,613.08
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,820.8,596.74
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,791.47,578.56
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,758.2,558.33
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,719.11,533.93
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,673.09,503.33
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,626.13,470.87
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,572.15,433.05
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,518.58,394.63
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,456.77,349.31
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,397.15,304.26
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,323.16,247.69
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,260.92,198.03
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,190.24,140.75
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,129.28,90.09
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,61.08,21.43
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,11.95,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,21.92,9.59
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,33.59,22.31
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,45.4,32.94
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,50.86,37.9
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,57.56,43.68
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,61.92,47.27
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,66.15,50.62
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,65.97,50.19
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,65.99,49.89
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,73.75,56.04
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,75.19,56.89
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,81.3,61.59
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,133.97,71.4
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,197.54,113.38
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,253.24,156.36
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,308.04,201.61
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,363.31,247.88
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,417.41,292.81
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,470.81,336.07
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,522.33,376.68
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,572.64,415.11
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,619.15,449.68
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,663.65,481.77
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,702.94,509.06
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,738.46,533.0
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,771.95,556.19
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,802.94,576.17
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,830.25,593.61
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,854.82,609.2
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,874.6,621.88
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,890.97,632.41
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,901.1,637.68
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,907.58,640.71
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,909.06,642.0
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,906.91,641.1
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,898.43,636.56
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,886.51,629.94
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,879.96,628.23
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,859.38,617.4
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,830.64,600.24
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,799.31,581.3
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,761.75,558.95
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,722.21,534.94
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,678.17,506.51
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,630.1,473.93
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,576.13,436.84
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,522.52,398.95
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,459.77,353.01
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,399.44,307.39
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,325.75,250.57
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,263.69,200.77
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,191.64,141.91
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,129.58,90.19
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,61.22,21.21
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,11.52,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,20.82,8.56
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,32.13,21.07
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,43.25,31.11
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,49.42,36.67
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,56.7,42.94
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,61.06,46.54
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,65.29,49.9
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,67.44,51.42
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,69.52,52.85
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,70.99,53.75
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,72.35,54.56
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,126.04,97.92
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,205.48,142.12
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,231.04,155.04
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,273.22,183.86
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,322.4,221.72
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,373.9,261.68
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,412.48,293.77
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,445.6,320.66
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,493.18,355.76
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,541.76,390.76
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,578.62,416.71
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,614.14,441.08
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,671.34,483.68
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,730.77,527.96
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,765.04,551.95
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,796.93,572.96
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,824.87,591.29
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,850.15,607.88
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,870.71,621.39
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,887.9,632.8
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,899.4,640.59
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,907.26,646.15
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,909.19,648.01
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,907.48,647.66
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,899.42,643.32
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,887.87,636.84
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,870.2,627.74
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,859.26,623.17
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,831.98,606.62
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,801.97,588.25
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,765.08,566.06
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,726.16,542.17
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,683.22,514.02
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,636.42,482.3
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,582.63,445.0
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,529.14,406.86
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,467.67,361.5
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,408.34,316.26
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,339.96,262.42
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,276.48,210.78
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,200.42,148.54
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,138.42,96.35
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,64.45,22.14
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,11.52,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,21.16,8.48
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,32.47,21.32
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,43.93,31.66
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,60.95,46.47
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,78.11,61.13
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,89.94,71.11
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,102.95,81.89
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,117.58,93.65
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,135.23,107.7
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,145.01,115.08
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,151.06,119.34
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,157.32,123.75
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,185.58,124.13
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,242.67,165.56
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,285.31,199.34
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,325.34,229.59
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,367.23,261.51
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,400.93,284.18
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,467.82,333.29
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,518.56,372.42
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,568.17,409.28
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,614.76,443.68
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,659.49,475.66
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,697.61,500.86
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,731.95,522.57
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,748.88,528.55
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,746.11,521.16
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,805.28,563.07
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,851.02,593.49
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,871.64,606.63
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,888.94,618.0
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,900.59,626.46
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,908.62,632.82
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,910.72,635.15
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,909.2,635.39
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,900.46,631.67
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,899.68,633.1
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,881.51,622.72
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,860.15,610.49
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,833.07,594.94
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,803.25,577.55
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,765.73,555.76
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,729.78,534.75
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,566.68,421.36
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,410.69,307.57
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,480.77,363.21
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,526.41,398.86
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,462.53,352.01
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,401.2,306.16
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,327.21,249.79
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,264.7,200.2
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,192.88,142.07
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,130.73,90.6
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,61.54,20.61
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,11.1,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,20.11,7.45
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,30.72,19.86
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,41.2,29.36
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,48.52,35.9
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,53.79,40.46
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,57.93,43.88
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,61.95,47.06
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,94.22,73.79
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,128.61,101.63
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,96.41,74.6
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,73.79,55.66
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,127.46,98.95
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,216.93,153.77
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,205.63,130.43
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,250.05,152.61
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,312.17,209.41
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,360.16,251.32
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,394.95,272.81
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,465.18,321.73
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,515.64,359.35
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,564.94,395.08
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,611.47,429.64
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,656.14,462.24
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,695.3,489.92
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,731.27,514.92
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,765.66,538.76
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,797.67,559.66
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,811.46,566.39
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,802.88,557.64
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,728.84,508.84
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,643.61,451.83
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,698.18,491.06
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,741.94,522.23
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,784.77,551.74
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,815.18,573.41
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,867.01,612.7
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,887.76,628.42
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,823.3,589.1
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,734.71,529.72
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,693.77,503.73
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,651.95,476.4
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,701.49,516.77
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,726.82,538.64
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,684.54,511.31
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,638.19,480.67
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,557.72,423.98
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,474.66,364.03
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,418.35,322.26
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,363.79,280.42
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,317.84,244.08
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,276.23,209.4
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,200.5,147.89
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,138.43,96.01
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,64.44,21.17
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,10.24,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,18.58,6.11
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,29.6,18.95
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,40.46,28.85
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,46.5,34.32
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,50.69,37.99
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,75.45,58.97
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,102.09,81.07
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,108.96,86.29
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,109.73,86.4
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,89.73,69.38
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,76.29,57.93
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,82.15,62.26
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,134.57,73.03
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,188.32,106.94
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,243.33,148.8
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,304.26,197.7
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,358.37,242.13
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,410.85,285.02
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,462.82,326.58
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,513.19,365.89
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,562.35,403.24
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,608.2,437.77
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,652.24,470.25
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,692.11,499.44
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,729.43,526.4
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,763.8,550.44
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,795.78,571.46
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,823.37,588.39
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,848.27,603.52
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,868.43,616.51
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,885.23,627.43
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,897.2,635.73
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,905.58,641.87
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,908.06,644.04
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,906.9,644.04
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,895.49,637.62
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,892.43,636.76
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,874.88,626.59
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,854.16,614.52
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,827.12,598.32
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,797.33,580.29
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,760.43,558.53
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,725.15,537.58
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,680.18,508.51
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,634.07,477.61
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,555.94,422.37
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,474.89,363.8
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,420.37,323.38
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,367.2,282.65
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,319.52,245.66
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,276.7,210.55
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,202.8,150.19
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,142.13,98.96
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,65.81,21.12
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,10.24,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,18.6,5.71
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,29.25,18.57
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,39.76,28.1
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,48.15,35.56
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,54.54,41.1
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,59.0,44.79
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,63.32,48.24
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,65.21,49.45
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,67.07,50.58
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,68.66,51.69
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,76.93,58.31
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,82.33,62.38
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,134.35,73.51
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,188.14,107.48
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,243.27,149.22
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,297.74,193.17
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,357.66,241.24
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,410.22,283.8
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,462.3,324.82
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,511.95,362.27
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,560.3,397.38
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,606.15,430.71
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,650.26,461.93
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,690.91,489.6
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,729.53,515.27
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,763.78,537.8
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,795.58,557.52
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,823.67,573.67
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,849.03,588.02
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,713.83,497.61
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,516.3,360.73
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,653.81,456.67
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,782.4,541.01
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,858.9,593.52
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,906.68,624.35
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,899.94,621.28
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,889.62,616.72
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,872.8,608.82
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,852.77,598.99
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,835.65,590.43
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,806.18,573.92
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,770.37,552.72
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,732.45,529.95
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,688.33,503.16
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,642.88,474.93
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,592.22,441.23
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,539.36,404.9
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,479.2,361.93
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,420.81,318.71
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,352.6,267.18
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,289.09,217.22
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,216.62,158.82
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,153.17,105.82
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,69.0,21.25
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,9.82,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,17.82,4.74
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,28.84,18.14
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,39.7,28.03
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,48.93,36.22
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,56.05,42.38
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,60.8,46.32
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,65.38,49.98
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,67.51,51.49
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,69.58,52.91
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,71.37,54.07
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,73.03,55.1
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,84.75,64.38
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,135.88,75.17
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,188.73,108.48
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,242.93,149.56
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,296.78,193.17
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,356.32,241.31
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,408.61,284.17
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,460.43,325.65
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,510.21,363.92
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,558.86,400.1
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,483.47,348.45
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,373.6,268.4
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,541.71,391.52
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,728.0,521.08
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,762.08,542.91
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,793.74,563.02
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,821.72,581.11
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,846.98,597.5
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,867.58,610.08
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,884.85,620.61
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,895.97,627.82
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,903.48,632.94
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,906.0,634.58
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,904.92,634.1
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,896.62,629.27
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,884.92,622.47
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,837.17,592.43
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,770.83,548.67
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,734.04,525.67
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,702.4,505.38
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,556.9,406.47
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,421.59,311.03
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,489.72,364.14
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,546.42,406.78
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,498.88,374.2
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,450.93,341.21
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,425.48,323.32
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,401.34,304.99
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,333.02,253.68
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,265.89,201.33
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,194.89,144.03
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,133.2,92.56
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,62.13,17.99
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,9.39,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,17.08,3.87
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,27.78,17.27
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,40.03,28.29
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,46.64,34.26
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,53.11,39.87
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,57.26,43.32
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,61.3,46.55
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,63.3,47.86
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,65.25,49.1
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,66.94,50.19
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,75.08,56.59
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,79.97,60.13
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,132.76,71.61
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,186.6,105.44
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,241.76,147.37
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,303.27,196.97
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,358.03,242.14
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,411.09,286.2
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,463.64,328.94
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,514.11,368.33
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,563.4,405.57
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,610.19,439.98
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,655.16,472.1
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,695.59,500.17
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,733.43,525.77
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,768.27,549.72
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,800.66,570.77
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,828.98,589.09
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,854.57,605.64
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,875.39,619.12
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,892.84,630.51
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,904.97,637.53
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,913.48,642.34
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,915.58,645.62
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,914.01,646.71
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,907.4,643.36
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,897.21,637.86
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,880.44,628.2
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,870.24,622.95
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,843.12,606.63
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,813.19,588.51
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,776.77,566.92
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,738.22,543.64
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,692.99,514.5
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,649.19,485.94
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,595.58,449.3
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,542.11,411.7
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,480.34,366.79
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,420.62,321.91
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,351.57,268.7
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,287.3,217.33
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,213.16,156.92
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,146.35,101.02
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,67.29,18.34
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,9.82,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,17.78,3.67
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,29.9,18.96
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.79,29.76
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,48.02,35.42
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,55.47,41.88
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,59.89,45.56
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,64.19,48.99
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,64.72,49.17
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,65.38,49.42
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,67.08,50.53
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,75.25,56.97
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,78.94,59.55
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,131.55,70.64
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,186.41,105.28
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,249.77,153.59
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,304.13,198.1
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,358.86,243.57
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,412.72,288.54
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,466.01,332.16
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,516.67,372.12
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,565.99,409.86
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,612.8,445.5
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,657.77,478.95
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,699.93,508.92
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,740.18,536.89
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,775.16,560.7
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,807.5,582.0
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,835.94,599.42
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,861.45,614.85
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,882.46,628.6
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,900.01,640.18
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,911.28,647.79
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,918.82,653.13
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,921.24,655.3
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,919.93,655.22
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,910.19,650.05
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,897.08,642.82
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,879.74,634.0
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,859.16,623.07
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,841.1,612.77
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,810.8,594.21
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,774.05,572.2
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,735.2,548.46
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,688.27,517.58
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,643.33,487.59
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,589.5,450.37
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,535.91,412.26
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,473.2,365.31
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,412.79,318.73
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,344.09,264.82
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,280.24,213.03
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,202.07,149.32
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,138.44,95.75
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,64.04,15.91
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,9.82,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,17.79,2.96
