Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,29.18,18.23
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,40.41,28.44
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,48.29,35.49
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,53.96,40.41
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,73.46,56.84
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,96.09,75.55
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,119.14,94.27
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,136.98,108.36
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,138.45,108.91
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,145.67,114.14
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,133.32,103.55
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,168.62,107.22
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,227.27,150.17
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,283.86,195.82
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,321.16,226.29
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,353.21,252.35
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,388.72,279.65
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,424.23,306.55
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,469.98,339.55
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,517.13,373.53
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,580.05,421.13
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,655.46,478.09
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,661.57,479.02
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,647.62,465.0
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,665.05,477.03
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,680.42,487.32
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,718.17,513.64
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,760.45,542.6
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,784.94,559.2
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,807.47,574.54
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,817.69,582.41
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,823.65,587.67
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,882.92,631.88
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,914.93,653.96
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,718.24,520.27
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,460.76,334.14
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,589.13,429.26
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,679.57,495.19
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,754.59,551.28
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,803.11,586.78
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,726.64,536.63
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,640.33,477.01
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,548.15,411.51
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,447.07,338.14
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,430.47,328.42
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,423.45,324.68
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,370.23,285.26
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,318.68,246.11
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,251.83,193.86
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,200.58,152.33
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,142.93,105.19
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,91.55,62.4
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,42.33,7.81
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,9.39,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,17.07,1.91
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,27.41,16.83
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,39.35,27.67
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,44.82,32.69
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,50.28,37.45
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,54.21,40.73
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,58.06,43.81
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,59.23,44.45
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,66.0,49.73
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,67.8,50.9
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,69.49,51.99
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,73.94,55.33
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,128.21,67.72
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,191.66,108.68
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,247.28,150.98
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,302.75,196.33
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,358.23,242.25
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,412.07,286.96
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,465.32,330.25
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,516.77,370.35
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,566.84,408.11
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,613.63,442.39
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,658.51,474.29
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,699.42,502.75
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,737.79,528.78
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,773.15,552.67
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,805.99,573.85
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,833.83,591.99
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,858.79,608.31
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,879.77,622.11
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,897.35,633.82
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,909.13,640.61
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,917.25,645.19
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,919.39,647.14
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,917.83,646.9
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,910.34,643.32
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,899.34,637.63
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,882.58,629.62
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,862.58,619.53
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,845.15,609.87
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,815.16,591.85
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,667.33,492.48
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,516.77,384.46
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,594.72,445.68
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,646.89,486.8
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,498.73,379.26
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,359.63,275.22
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,396.66,304.91
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,412.49,316.72
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,342.58,262.51
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,277.68,210.61
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,199.56,147.15
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,135.73,93.51
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,62.72,12.03
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,8.96,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,16.29,0.71
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,27.0,16.4
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,37.58,26.16
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,45.19,32.99
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,51.0,38.06
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,54.88,41.3
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,58.68,44.34
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,59.82,45.05
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,66.66,50.49
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,68.42,51.64
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,70.09,52.69
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,73.97,55.44
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,127.69,67.41
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,190.95,107.95
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,246.47,149.64
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,301.82,194.12
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,357.35,239.03
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,411.19,281.85
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,464.44,322.76
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,515.79,360.97
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,565.79,396.72
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,612.92,430.45
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,658.2,461.97
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,699.25,488.85
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,737.72,513.31
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,773.14,535.79
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,806.03,555.71
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,833.89,571.28
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,858.86,585.01
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,879.85,597.56
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,897.44,608.14
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,908.33,614.35
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,915.54,618.53
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,760.28,521.54
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,555.72,384.48
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,665.75,462.91
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,772.42,534.9
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,827.18,575.48
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,860.69,600.66
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,831.46,584.89
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,799.68,567.74
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,766.54,550.45
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,727.12,528.48
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,679.47,499.26
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,631.09,467.9
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,575.36,430.87
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,520.13,392.97
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,456.06,347.24
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,388.92,297.58
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,320.33,244.46
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,257.26,194.0
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,185.81,136.27
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,123.95,84.81
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,57.93,8.67
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,8.54,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,15.52,0.0
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,26.97,16.19
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,38.25,26.45
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,47.17,34.36
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,53.99,40.25
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,73.39,56.4
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,95.88,74.69
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,81.23,62.03
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,69.23,51.69
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,112.49,86.46
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,165.37,127.81
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,177.62,136.38
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,203.07,139.11
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,236.94,157.81
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,271.97,180.18
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,301.88,198.44
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,353.64,235.48
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,406.46,278.13
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,458.95,319.66
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,509.58,358.28
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,558.8,394.75
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,603.08,427.4
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,646.76,458.82
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,686.23,485.99
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,723.51,511.11
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,757.44,534.37
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,789.06,555.0
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,639.44,451.78
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,428.88,301.94
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,354.56,252.1
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,268.23,191.79
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,518.65,371.93
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,743.74,524.14
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,696.98,492.25
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,633.02,450.26
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,396.8,287.87
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,140.1,100.06
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,238.66,174.33
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,333.56,244.3
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,213.82,156.73
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,92.14,65.22
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,59.44,40.52
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,27.34,15.77
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,58.53,40.24
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,90.97,65.65
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,55.13,37.95
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,20.63,10.82
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,17.31,8.24
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,13.99,5.63
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,11.1,3.3
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,8.21,0.95
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,5.33,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.46,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.23,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,8.11,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,14.75,0.0
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,26.2,15.64
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,37.48,26.04
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,45.51,33.33
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,54.75,41.44
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,59.54,45.56
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,64.19,49.42
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,67.74,52.16
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,71.12,54.68
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,72.84,55.79
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,74.44,56.79
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,79.02,60.24
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,138.49,79.09
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,190.79,112.18
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,244.69,153.4
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,298.8,197.85
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,353.22,243.07
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,406.27,287.15
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,459.13,330.11
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,509.98,369.85
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,559.79,407.53
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,606.58,442.66
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,647.56,472.93
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,644.6,467.04
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,610.81,438.9
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,632.92,454.45
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,654.2,468.97
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,757.06,543.32
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,853.35,609.89
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,873.91,622.62
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,891.12,633.82
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,901.72,640.9
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,908.72,645.83
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,910.2,647.37
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,908.1,646.78
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,894.54,639.34
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,884.8,634.52
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,865.25,624.3
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,842.73,612.18
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,510.08,381.87
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,145.15,106.25
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,446.33,339.76
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,685.69,513.5
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,603.16,454.21
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,532.04,403.57
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,272.96,211.24
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,11.54,3.61
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,9.47,2.01
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,7.4,0.36
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,5.75,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.1,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,2.87,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.64,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.82,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,7.26,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,13.55,0.0
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,29.41,18.22
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,44.9,32.27
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,26.11,16.72
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,5.75,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,7.4,0.72
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,9.06,2.12
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,66.29,50.55
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,118.12,93.04
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,104.19,81.17
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,94.77,73.18
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,96.94,74.57
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,144.76,85.49
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,195.04,117.1
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,247.16,156.33
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,234.81,162.11
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,203.79,149.6
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,207.84,152.58
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,211.75,155.37
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,324.18,236.96
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,445.42,322.52
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,467.4,338.08
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,490.26,354.73
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,560.86,404.46
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,640.03,459.06
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,712.79,512.56
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,791.3,569.62
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,717.76,513.65
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,607.4,432.36
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,645.18,460.02
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,693.68,493.75
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,730.52,520.51
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,777.2,553.57
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,752.11,537.2
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,736.03,526.99
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,820.29,589.15
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,881.17,632.73
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,783.64,567.89
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,670.99,489.77
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,615.28,452.29
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,559.85,414.03
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,644.83,480.56
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,707.89,530.45
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,581.84,439.86
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,458.1,349.08
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,406.48,312.28
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,355.87,275.09
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,307.1,237.94
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,260.1,201.32
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,210.99,162.58
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,164.55,124.97
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,108.32,79.14
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,64.71,42.67
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,29.43,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,7.68,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,14.01,0.0
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,24.41,14.09
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,36.17,24.89
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,42.15,30.37
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,48.09,35.57
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,52.1,38.95
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,56.03,42.12
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,57.64,43.14
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,64.67,48.64
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,66.17,49.57
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,67.6,50.44
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,71.81,53.59
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,126.57,66.59
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,190.15,107.56
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,245.96,149.95
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,301.13,195.03
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,356.53,240.9
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,411.13,285.61
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,465.17,328.73
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,516.45,368.72
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,566.42,406.53
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,613.99,442.27
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,659.69,475.84
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,701.32,505.03
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,740.52,531.91
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,711.98,508.13
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,656.27,465.15
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,764.66,545.57
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,863.1,614.22
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,884.22,627.69
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,901.91,639.53
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,913.31,646.35
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,921.03,650.93
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,923.64,654.82
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,922.55,656.5
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,909.86,649.68
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,905.34,648.32
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,728.4,529.55
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,522.67,381.95
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,689.4,507.64
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,808.47,593.65
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,771.27,570.29
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,735.67,548.64
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,688.84,517.86
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,641.11,485.74
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,585.61,447.19
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,530.5,407.88
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,466.58,360.05
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,405.13,312.74
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,333.76,257.23
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,264.1,201.33
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,189.19,139.96
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,124.76,85.32
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,57.24,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,7.68,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,14.3,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,26.15,15.4
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,38.15,26.53
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,45.5,33.2
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,54.17,40.75
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,59.02,44.82
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,63.72,48.62
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,65.61,49.94
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,67.48,51.21
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,69.08,52.22
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,70.58,53.14
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,80.77,61.06
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,133.41,72.99
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,187.56,106.92
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,243.14,149.1
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,298.3,193.96
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,359.16,243.52
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,412.78,287.89
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,465.91,330.97
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,516.9,370.69
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,566.91,408.46
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,613.79,442.9
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,658.86,475.07
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,699.62,503.5
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,737.55,529.34
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,772.27,553.51
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,804.52,574.89
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,833.44,592.85
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,859.62,608.98
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,880.19,622.53
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,897.41,634.03
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,909.33,642.24
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,917.62,648.28
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,919.95,650.63
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,918.62,650.79
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,908.67,645.79
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,907.22,646.42
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,889.2,637.21
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,867.96,625.98
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,764.75,557.26
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,635.8,466.55
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,697.31,515.55
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,736.21,546.57
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,689.29,515.52
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,641.46,483.47
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,521.27,397.08
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,419.8,321.79
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,414.34,318.94
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,406.56,312.68
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,335.73,257.67
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,266.61,202.42
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,192.68,141.96
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,128.67,87.41
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,58.58,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,7.26,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,13.54,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,25.76,14.91
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,38.12,26.35
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,45.81,33.3
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,54.94,41.22
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,59.73,45.23
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,64.39,48.98
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,66.24,50.26
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,68.09,51.49
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,69.98,52.74
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,71.75,53.87
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,81.7,61.55
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,133.65,73.05
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,187.79,106.81
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,243.38,148.62
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,298.36,192.8
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,358.98,241.45
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,412.55,285.06
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,465.69,327.36
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,516.62,366.35
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,566.54,403.38
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,613.6,437.27
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,658.88,468.93
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,702.4,499.08
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,744.45,527.6
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,780.68,551.24
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,814.26,572.77
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,843.89,590.85
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,870.58,607.03
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,891.9,620.78
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,909.73,632.45
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,792.64,555.55
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,621.92,436.45
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,617.17,435.7
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,610.78,432.99
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,794.25,563.3
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,915.77,644.04
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,898.94,633.9
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,878.75,622.7
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,851.91,607.21
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,822.27,589.85
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,794.45,574.8
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,755.84,552.27
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,710.34,523.56
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,663.62,493.54
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,609.11,457.87
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,556.93,421.7
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,493.41,376.05
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,432.13,330.33
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,360.83,275.49
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,294.66,222.54
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,215.05,157.72
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,146.18,98.74
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,64.4,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,7.26,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,13.49,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,26.09,15.07
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,38.78,26.88
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,46.45,33.83
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,55.76,41.91
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,60.9,46.22
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,65.89,50.24
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,68.02,51.64
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,70.12,52.97
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,71.59,53.84
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,72.96,54.63
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,83.37,62.64
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,135.32,74.19
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,189.19,107.63
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,244.58,149.08
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,299.39,192.91
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,354.85,237.62
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,412.77,283.55
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,465.59,324.72
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,516.32,363.21
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,566.02,399.73
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,612.69,434.18
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,657.63,466.65
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,699.03,495.28
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,738.12,521.77
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,773.3,545.73
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,806.04,567.06
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,834.61,584.48
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,860.39,600.11
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,881.41,613.7
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,899.08,625.29
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,910.56,633.42
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,918.39,639.42
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,921.18,641.76
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,920.32,641.97
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,911.26,637.47
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,910.48,638.38
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,892.37,629.64
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,871.03,618.93
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,842.34,602.12
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,811.03,583.53
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,772.98,561.26
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,736.95,540.06
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,687.77,508.55
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,637.98,475.65
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,582.12,437.93
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,526.75,399.39
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,460.17,351.21
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,396.44,303.47
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,320.15,244.51
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,255.46,192.59
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,181.88,132.93
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,118.56,79.22
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,53.98,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
