Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,6.83,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,12.74,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,26.1,14.95
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,39.52,27.46
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,47.52,34.72
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,55.43,41.62
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,62.9,47.91
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,68.18,52.18
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,69.87,53.2
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,71.59,54.2
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,73.34,55.3
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,74.96,56.3
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,85.33,64.27
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,137.34,75.64
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,191.61,109.48
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,247.4,151.45
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,302.38,195.65
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,358.06,240.77
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,416.68,287.39
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,470.27,329.18
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,521.32,367.99
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,571.37,404.79
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,618.54,439.53
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,663.92,472.19
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,706.91,502.09
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,748.16,530.21
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,783.81,554.09
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,816.86,575.64
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,833.33,583.14
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,826.24,573.48
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,844.03,587.42
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,857.87,598.83
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,908.05,634.54
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,933.69,651.49
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,911.75,638.08
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,861.17,602.13
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,817.75,575.0
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,771.97,545.91
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,756.96,539.51
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,738.1,530.36
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,798.36,575.43
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,833.56,600.09
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,796.39,578.09
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,756.99,554.73
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,710.09,524.72
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,662.1,493.49
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,609.38,458.71
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,554.22,420.35
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,489.0,372.54
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,426.26,325.03
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,354.33,269.96
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,287.65,216.79
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,207.6,151.8
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,136.45,90.93
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,60.88,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,6.4,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,12.27,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,26.13,14.88
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,39.44,27.49
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,48.81,35.95
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,58.0,43.98
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,64.34,49.34
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,71.74,55.42
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,75.35,58.15
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,78.79,60.69
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,80.51,61.74
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,82.11,62.68
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,86.46,65.88
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,138.17,78.9
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,190.82,112.29
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,251.39,158.21
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,304.72,201.38
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,358.7,245.42
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,411.77,288.07
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,464.81,329.41
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,515.73,367.77
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,565.82,404.03
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,613.29,438.45
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,659.3,470.88
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,700.13,498.16
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,738.37,522.98
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,618.73,439.37
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,453.54,321.25
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,446.38,316.82
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,438.06,310.75
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,535.55,379.17
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,626.4,441.36
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,393.06,281.72
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,136.57,96.43
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,146.23,104.07
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,155.97,111.39
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,309.76,224.37
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,461.9,331.64
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,555.12,399.41
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,644.74,463.87
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,617.81,446.39
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,589.2,428.38
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,523.08,383.83
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,442.29,328.1
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,408.72,305.45
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,374.36,281.62
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,288.73,218.36
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,195.62,147.79
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,165.13,124.68
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,135.22,101.44
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,104.89,77.74
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,69.89,49.87
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,45.97,30.39
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,22.01,10.59
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,10.73,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,2.13,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.27,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,25.9,14.56
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,45.72,32.71
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,62.38,47.41
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,78.83,61.64
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,89.12,70.31
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,100.68,79.79
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,116.99,92.99
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,132.64,105.41
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,147.82,117.19
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,162.35,128.29
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,182.29,143.58
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,202.87,149.8
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,233.78,167.08
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,279.35,196.22
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,310.98,215.2
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,364.54,253.19
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,414.2,292.67
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,464.4,331.58
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,512.59,368.07
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,560.95,403.61
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,606.06,436.71
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,650.1,468.25
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,690.92,496.11
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,730.24,522.31
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,764.9,545.69
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,797.42,567.27
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,796.6,562.06
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,784.27,549.3
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,613.86,434.25
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,414.85,295.06
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,304.88,218.42
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,185.35,132.34
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,145.32,103.47
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,105.31,73.96
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,101.4,71.2
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,97.48,68.39
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,85.39,59.43
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,73.4,50.5
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,68.73,47.1
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,64.08,43.68
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,61.52,41.97
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,58.98,40.25
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,73.15,51.38
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,88.4,63.38
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,77.07,54.93
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,65.76,46.39
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,55.12,38.24
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,44.69,30.11
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,34.71,22.23
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,24.75,14.19
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,16.47,7.36
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,8.21,0.4
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,4.27,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,8.54,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,26.96,15.24
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,44.77,31.88
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,57.5,43.27
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,70.5,54.58
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,78.29,61.17
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,87.0,68.3
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,89.19,69.78
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,91.39,71.21
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,94.84,73.64
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,96.78,74.8
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,99.73,76.62
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,148.11,87.73
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,199.69,133.88
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,235.66,172.74
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,287.98,207.06
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,356.05,254.22
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,398.5,282.9
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,466.23,332.31
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,516.27,370.77
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,565.77,407.74
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,587.07,423.03
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,594.77,427.13
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,663.11,477.16
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,740.07,532.49
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,776.06,557.15
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,809.64,579.64
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,838.17,597.14
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,863.81,612.71
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,810.2,573.81
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,729.03,514.69
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,833.61,590.93
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,920.52,650.78
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,922.01,651.81
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,919.87,651.21
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,900.4,639.6
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,886.36,631.66
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,865.59,619.38
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,841.89,605.25
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,809.4,585.49
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,774.73,563.85
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,733.74,538.37
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,691.25,511.42
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,631.34,470.9
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,579.64,435.24
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,520.78,394.23
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,463.47,353.3
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,394.48,302.39
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,318.61,244.95
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,249.71,191.07
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,187.24,140.98
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,114.29,82.43
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,56.38,34.65
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,20.14,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,10.24,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,24.93,13.48
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,39.93,27.8
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,47.03,34.39
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,54.67,41.13
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,62.25,47.58
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,67.56,51.9
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,67.51,51.48
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,67.69,51.22
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,69.62,52.51
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,71.43,53.68
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,81.32,61.34
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,133.34,72.41
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,188.2,107.21
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,244.55,150.35
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,306.19,200.34
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,361.84,246.48
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,416.54,292.03
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,470.82,336.26
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,522.72,376.95
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,573.63,415.64
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,621.38,450.91
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,667.28,483.84
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,707.75,511.97
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,744.91,537.09
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,780.76,561.48
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,814.15,583.21
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,842.91,602.0
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,868.84,618.92
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,889.55,632.28
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,906.91,643.52
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,918.45,649.95
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,926.36,654.15
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,928.75,656.31
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,927.47,656.27
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,926.88,656.83
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,921.93,654.71
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,786.6,566.35
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,613.85,444.51
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,742.41,541.47
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,829.66,603.34
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,801.57,586.88
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,762.36,563.32
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,715.89,533.27
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,668.08,501.83
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,612.41,464.92
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,559.23,427.58
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,495.95,381.43
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,434.76,335.13
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,361.46,277.53
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,293.6,222.23
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,211.79,155.14
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,141.46,92.01
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,49.25,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,11.1,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,22.39,11.36
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,34.5,23.25
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,43.15,31.1
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,49.8,36.98
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,54.45,40.94
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,58.99,44.65
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,61.77,46.66
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,64.48,48.54
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,66.23,49.69
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,74.36,56.08
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,80.04,60.26
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,134.04,72.94
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,188.6,107.49
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,244.61,150.15
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,300.43,195.52
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,361.72,245.24
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,415.92,289.15
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,469.7,331.53
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,521.25,371.08
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,571.79,408.6
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,619.74,444.02
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,665.94,477.31
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,710.08,507.6
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,752.69,536.1
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,788.99,559.58
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,822.58,581.25
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,852.08,599.3
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,878.54,615.37
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,899.97,629.57
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,917.88,641.66
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,930.76,649.33
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,939.88,654.76
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,942.86,657.54
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,942.04,658.1
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,932.99,653.89
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,920.42,647.58
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,903.58,639.69
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,883.38,629.66
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,856.41,614.11
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,835.54,602.55
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,798.2,580.73
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,758.67,557.2
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,711.5,527.06
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,663.16,495.61
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,607.45,458.98
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,554.55,422.03
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,490.14,375.35
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,428.0,328.6
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,354.78,271.32
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,287.11,216.41
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,205.73,149.94
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,135.86,86.92
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,46.83,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,11.1,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,21.7,10.62
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,33.17,22.1
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,41.3,29.44
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,47.69,35.02
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,52.1,38.78
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,56.43,42.31
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,58.03,43.33
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,65.13,48.89
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,67.01,50.13
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,68.79,51.29
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,73.39,54.61
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,128.68,66.72
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,194.28,109.38
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,252.48,153.74
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,309.49,199.83
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,366.98,246.58
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,423.51,293.02
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,479.48,337.94
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,533.02,379.09
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,585.38,417.98
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,634.71,453.45
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,682.04,486.4
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,724.22,514.68
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,763.04,539.91
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,799.88,563.42
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,834.04,584.78
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,863.35,601.95
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,889.61,617.11
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,911.29,630.39
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,929.46,641.52
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,941.7,649.04
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,950.16,654.37
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,952.94,656.69
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,951.9,656.83
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,944.29,653.06
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,933.03,647.19
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,914.85,638.11
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,893.3,626.98
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,876.06,617.66
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,845.79,599.99
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,807.83,578.52
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,767.64,555.29
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,720.17,525.63
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,671.47,494.64
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,617.18,459.17
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,560.39,419.91
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,494.25,372.77
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,430.57,325.69
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,355.15,268.41
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,285.49,213.31
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,202.05,146.44
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,128.51,80.88
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,44.55,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,10.24,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,21.65,10.35
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,33.8,22.59
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,43.32,31.13
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,50.78,37.63
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,55.4,41.48
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,59.94,45.07
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,62.39,46.79
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,64.81,48.41
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,66.6,49.57
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,74.77,55.95
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,88.49,66.58
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,151.44,88.95
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,211.43,129.41
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,268.67,173.01
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,308.29,200.57
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,368.85,244.72
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,424.32,287.7
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,479.28,328.53
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,531.88,365.7
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,583.23,399.91
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,631.54,434.24
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,677.99,466.58
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,720.72,494.82
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,761.02,520.91
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,797.63,544.9
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,831.59,566.93
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,860.3,585.07
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,885.93,601.3
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,907.02,615.55
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,924.63,627.8
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,935.38,636.01
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,942.39,642.08
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,929.42,635.63
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,887.0,607.86
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,874.63,603.19
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,859.04,596.15
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,827.17,578.64
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,792.86,559.38
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,760.12,540.48
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,724.96,519.62
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,698.51,505.32
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,668.75,488.43
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,659.25,484.42
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,635.67,470.54
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,576.99,430.69
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,519.24,390.5
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,452.76,342.78
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,383.3,291.24
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,311.49,236.09
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,245.85,183.83
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,169.02,121.77
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,102.21,62.25
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,33.37,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,7.68,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,22.32,10.42
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,36.45,24.44
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,47.3,34.11
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,57.9,43.27
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,65.25,49.44
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,72.39,55.22
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,78.54,60.03
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,82.56,62.97
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,84.77,64.38
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,86.83,65.65
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,93.38,70.39
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,144.35,82.57
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,196.16,115.08
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,249.94,154.95
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,303.92,197.57
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,358.33,240.7
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,415.24,285.34
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,467.58,325.83
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,517.68,363.22
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,566.77,398.77
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,612.95,432.28
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,657.8,464.15
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,700.35,493.04
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,741.6,520.48
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,776.64,544.71
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,809.23,566.73
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,836.83,583.81
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,861.39,598.98
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,881.86,612.87
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,899.01,624.79
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,907.65,631.49
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,912.66,636.06
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,912.68,638.95
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,909.13,639.7
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,890.4,629.73
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,860.07,611.05
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,838.02,599.54
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,813.22,586.0
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,773.09,561.04
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,737.62,538.77
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,667.94,492.37
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,599.65,445.98
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,527.4,396.14
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,472.94,357.73
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,449.57,342.53
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,423.96,325.0
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,363.57,280.0
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,306.13,236.01
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,240.01,183.91
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,179.16,134.76
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,118.47,85.02
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,60.95,34.68
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,20.43,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,6.83,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,22.24,10.17
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,37.57,25.66
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,49.33,36.25
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,61.24,46.67
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,69.83,53.98
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,78.13,60.82
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,82.14,63.74
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,86.81,67.1
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,106.54,82.91
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,125.55,97.82
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,113.59,87.56
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,144.73,83.77
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,214.41,135.2
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,271.7,182.26
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,321.52,220.12
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,373.48,259.71
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,423.94,299.17
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,474.2,337.72
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,517.6,370.54
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,572.73,412.11
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,620.97,448.21
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,667.72,482.53
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,710.81,512.7
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,744.21,535.94
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,779.2,560.31
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,811.78,581.98
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,842.0,600.84
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,869.6,617.92
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,890.58,631.79
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,908.24,643.63
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,921.21,652.54
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,930.53,659.26
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,932.81,661.36
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,931.42,661.26
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,924.92,658.25
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,914.78,653.02
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,908.28,651.2
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,886.86,639.68
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,860.03,623.55
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,830.19,605.41
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,792.37,582.63
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,752.42,558.15
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,705.61,527.61
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,660.76,498.02
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,603.48,459.5
2017,7,31,17,30,626.0,83.0,3.9,34.0,331.0,546.62,419.32
2017,7,31,17,45,581.5,76.0,3.8,34.0,278.0,481.82,371.06
2017,7,31,18,0,537.0,69.0,3.7,34.0,225.0,419.35,322.98
2017,7,31,18,15,468.5,60.0,3.3,33.0,175.0,344.44,264.56
2017,7,31,18,30,400.0,51.0,2.9,32.0,125.0,275.32,208.56
2017,7,31,18,45,298.5,38.0,2.55,31.5,82.5,194.33,141.79
2017,7,31,19,0,197.0,25.0,2.2,31.0,40.0,120.02,71.11
2017,7,31,19,15,98.5,12.5,2.15,30.5,20.0,41.91,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
