Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.5,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,37.0,9.0,1.7,25.0,10.0,7.68,0.0
2017,8,1,6,15,142.5,26.0,1.75,25.5,42.5,20.11,8.31
2017,8,1,6,30,248.0,43.0,1.8,26.0,75.0,32.97,21.71
2017,8,1,6,45,330.0,56.0,1.85,26.5,120.5,42.54,30.36
2017,8,1,7,0,412.0,69.0,1.9,27.0,166.0,51.92,38.58
2017,8,1,7,15,470.0,78.5,1.75,27.5,217.5,59.85,45.33
2017,8,1,7,30,528.0,88.0,1.6,28.0,269.0,65.62,50.04
2017,8,1,7,45,567.0,96.5,1.45,29.0,321.5,70.21,53.51
2017,8,1,8,0,606.0,105.0,1.3,30.0,374.0,74.57,56.67
2017,8,1,8,15,636.5,110.5,1.25,30.5,426.0,76.49,57.89
2017,8,1,8,30,667.0,116.0,1.2,31.0,478.0,78.29,59.0
2017,8,1,8,45,690.0,121.0,1.15,31.5,528.0,85.47,64.47
2017,8,1,9,0,713.0,126.0,1.1,32.0,578.0,138.15,76.9
2017,8,1,9,15,730.5,130.0,1.1,32.5,624.0,198.46,116.12
2017,8,1,9,30,748.0,134.0,1.1,33.0,670.0,253.27,157.28
2017,8,1,9,45,763.0,136.5,1.15,33.5,711.5,307.79,200.74
2017,8,1,10,0,778.0,139.0,1.2,34.0,753.0,363.23,245.14
2017,8,1,10,15,531.0,270.5,1.3,34.0,699.0,407.69,285.04
2017,8,1,10,30,284.0,402.0,1.4,34.0,645.0,428.95,304.33
2017,8,1,10,45,548.0,275.0,1.55,34.5,763.5,490.7,348.27
2017,8,1,11,0,812.0,148.0,1.7,35.0,882.0,573.7,408.02
2017,8,1,11,15,617.0,274.5,1.8,35.0,840.5,597.98,424.72
2017,8,1,11,30,422.0,401.0,1.9,35.0,799.0,605.68,428.75
2017,8,1,11,45,602.0,293.5,2.05,35.5,870.5,671.39,476.16
2017,8,1,12,0,782.0,186.0,2.2,36.0,942.0,744.44,527.87
2017,8,1,12,15,783.5,186.5,2.3,36.0,948.0,779.94,552.01
2017,8,1,12,30,785.0,187.0,2.4,36.0,954.0,813.11,574.62
2017,8,1,12,45,785.0,186.5,2.5,36.5,952.0,841.67,592.16
2017,8,1,13,0,785.0,186.0,2.6,37.0,950.0,867.41,607.85
2017,8,1,13,15,782.5,185.5,2.6,37.0,940.0,887.9,620.8
2017,8,1,13,30,780.0,185.0,2.6,37.0,930.0,905.08,631.76
2017,8,1,13,45,662.5,271.0,2.65,37.5,895.5,901.72,627.46
2017,8,1,14,0,545.0,357.0,2.7,38.0,861.0,882.65,611.66
2017,8,1,14,15,651.0,267.5,2.7,37.5,852.0,910.16,634.61
2017,8,1,14,30,757.0,178.0,2.7,37.0,843.0,921.78,645.26
2017,8,1,14,45,715.5,194.5,2.75,37.0,804.0,909.62,638.8
2017,8,1,15,0,674.0,211.0,2.8,37.0,765.0,886.57,625.66
2017,8,1,15,15,595.0,236.5,2.8,36.5,708.0,833.78,592.83
2017,8,1,15,30,516.0,262.0,2.8,36.0,651.0,775.26,555.65
2017,8,1,15,45,539.0,234.0,2.8,36.0,618.5,760.35,548.38
2017,8,1,16,0,562.0,206.0,2.8,36.0,586.0,741.45,538.14
2017,8,1,16,15,555.0,189.0,2.8,35.5,540.5,704.5,516.05
2017,8,1,16,30,548.0,172.0,2.8,35.0,495.0,665.38,492.15
2017,8,1,16,45,503.0,171.5,2.8,35.0,446.0,612.03,455.91
2017,8,1,17,0,458.0,171.0,2.8,35.0,397.0,559.65,419.69
2017,8,1,17,15,445.0,152.5,2.75,34.5,351.0,512.65,388.02
2017,8,1,17,30,432.0,134.0,2.7,34.0,305.0,465.02,354.86
2017,8,1,17,45,379.0,121.0,2.65,34.0,253.5,397.56,304.68
2017,8,1,18,0,326.0,108.0,2.6,34.0,202.0,333.9,255.98
2017,8,1,18,15,265.0,89.5,2.4,33.5,155.0,253.57,193.64
2017,8,1,18,30,204.0,71.0,2.2,33.0,108.0,191.03,143.32
2017,8,1,18,45,134.5,48.0,2.0,32.5,69.0,124.64,89.33
2017,8,1,19,0,65.0,25.0,1.8,32.0,30.0,61.75,33.13
2017,8,1,19,15,32.5,12.5,1.8,31.5,15.0,21.0,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,25.0,1.0,0.85,0.0
2017,8,2,6,15,0.0,5.5,1.35,25.0,5.5,4.51,0.0
2017,8,2,6,30,0.0,10.0,1.5,25.0,10.0,8.21,1.19
2017,8,2,6,45,0.0,17.5,1.65,25.5,17.5,14.4,6.62
2017,8,2,7,0,0.0,25.0,1.8,26.0,25.0,20.6,12.03
2017,8,2,7,15,0.0,33.0,1.85,26.5,33.0,27.23,17.73
2017,8,2,7,30,0.0,41.0,1.9,27.0,41.0,33.87,23.34
2017,8,2,7,45,0.0,63.0,1.95,27.5,63.0,52.19,38.72
2017,8,2,8,0,0.0,85.0,2.0,28.0,85.0,70.25,53.61
2017,8,2,8,15,0.0,78.5,2.0,28.5,78.5,65.17,49.04
2017,8,2,8,30,0.0,72.0,2.0,29.0,72.0,59.77,44.26
2017,8,2,8,45,2.5,126.0,2.0,29.5,127.5,102.49,79.02
2017,8,2,9,0,5.0,180.0,2.0,30.0,183.0,143.33,106.39
2017,8,2,9,15,26.0,240.0,2.05,30.0,258.5,182.77,135.1
2017,8,2,9,30,47.0,300.0,2.1,30.0,334.0,231.55,170.58
2017,8,2,9,45,29.0,265.5,2.15,30.5,287.0,211.02,155.33
2017,8,2,10,0,11.0,231.0,2.2,31.0,240.0,189.94,139.69
2017,8,2,10,15,10.5,225.0,2.2,31.0,234.0,186.95,137.33
2017,8,2,10,30,10.0,219.0,2.2,31.0,228.0,183.56,134.67
2017,8,2,10,45,10.5,225.5,2.2,31.0,235.5,190.35,139.61
2017,8,2,11,0,11.0,232.0,2.2,31.0,243.0,197.21,144.58
2017,8,2,11,15,15.0,275.5,2.15,31.0,289.5,236.19,173.27
2017,8,2,11,30,19.0,319.0,2.1,31.0,336.0,276.04,202.18
2017,8,2,11,45,36.5,379.5,2.1,31.5,414.5,342.23,249.45
2017,8,2,12,0,54.0,440.0,2.1,32.0,493.0,410.99,297.43
2017,8,2,12,15,77.0,463.0,2.05,32.0,538.5,455.36,328.39
2017,8,2,12,30,100.0,486.0,2.0,32.0,584.0,501.87,360.6
2017,8,2,12,45,52.0,317.0,2.0,32.5,368.0,320.27,232.6
2017,8,2,13,0,4.0,148.0,2.0,33.0,152.0,128.29,91.65
2017,8,2,13,15,11.5,238.5,1.95,33.0,250.0,212.91,154.84
2017,8,2,13,30,19.0,329.0,1.9,33.0,348.0,299.74,217.65
2017,8,2,13,45,14.5,272.0,1.85,33.0,286.5,246.42,178.98
2017,8,2,14,0,10.0,215.0,1.8,33.0,225.0,192.74,139.96
2017,8,2,14,15,11.0,229.0,1.75,33.0,239.5,206.42,150.32
2017,8,2,14,30,12.0,243.0,1.7,33.0,254.0,220.31,160.65
2017,8,2,14,45,17.0,271.5,1.65,33.0,286.5,251.45,183.71
2017,8,2,15,0,22.0,300.0,1.6,33.0,319.0,283.41,207.16
2017,8,2,15,15,20.5,283.0,1.55,32.5,300.0,267.22,196.04
2017,8,2,15,30,19.0,266.0,1.5,32.0,281.0,250.92,184.92
2017,8,2,15,45,12.5,227.5,1.45,32.0,237.0,209.7,154.75
2017,8,2,16,0,6.0,189.0,1.4,32.0,193.0,168.72,124.38
2017,8,2,16,15,5.0,180.5,1.3,31.5,184.0,160.67,118.96
2017,8,2,16,30,4.0,172.0,1.2,31.0,175.0,152.75,113.5
2017,8,2,16,45,2.0,156.5,1.2,31.0,158.0,137.49,102.17
2017,8,2,17,0,0.0,141.0,1.2,31.0,141.0,122.37,90.83
2017,8,2,17,15,0.0,123.0,1.1,30.5,123.0,106.44,78.94
2017,8,2,17,30,0.0,105.0,1.0,30.0,105.0,90.48,66.82
2017,8,2,17,45,0.0,87.0,0.95,29.5,87.0,74.48,54.43
2017,8,2,18,0,0.0,69.0,0.9,29.0,69.0,58.42,41.72
2017,8,2,18,15,0.0,52.5,0.85,28.5,52.5,43.75,29.88
2017,8,2,18,30,0.0,36.0,0.8,28.0,36.0,29.75,18.37
2017,8,2,18,45,0.0,22.5,0.8,28.0,22.5,18.55,8.98
2017,8,2,19,0,0.0,9.0,0.8,28.0,9.0,7.39,0.0
2017,8,2,19,15,0.0,4.5,0.85,27.5,4.5,3.84,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,3.0,1.05,23.0,3.0,0.0,0.0
2017,8,3,6,0,0.0,6.0,1.2,23.0,6.0,5.12,0.0
2017,8,3,6,15,75.0,26.5,1.3,23.0,36.0,20.73,8.05
2017,8,3,6,30,150.0,47.0,1.4,23.0,66.0,36.07,24.53
2017,8,3,6,45,236.5,64.0,1.55,23.5,111.0,47.93,35.33
2017,8,3,7,0,323.0,81.0,1.7,24.0,156.0,59.92,45.91
2017,8,3,7,15,161.5,52.5,1.8,24.5,90.0,37.82,27.02
2017,8,3,7,30,0.0,24.0,1.9,25.0,24.0,19.78,11.43
2017,8,3,7,45,0.0,58.0,2.05,25.5,58.0,48.02,35.53
2017,8,3,8,0,0.0,92.0,2.2,26.0,92.0,75.54,58.54
2017,8,3,8,15,1.5,127.5,2.3,26.5,128.5,102.29,80.47
2017,8,3,8,30,3.0,163.0,2.4,27.0,165.0,128.16,101.28
2017,8,3,8,45,9.5,190.5,2.5,27.5,197.0,148.33,111.9
2017,8,3,9,0,16.0,218.0,2.6,28.0,229.0,170.79,128.14
2017,8,3,9,15,22.5,246.5,2.65,28.5,262.5,195.11,145.67
2017,8,3,9,30,29.0,275.0,2.7,29.0,296.0,211.83,157.39
2017,8,3,9,45,100.0,327.5,2.75,29.5,405.0,272.15,199.8
2017,8,3,10,0,171.0,380.0,2.8,30.0,514.0,335.67,244.76
2017,8,3,10,15,183.0,388.5,2.85,30.5,538.5,363.22,264.9
2017,8,3,10,30,195.0,397.0,2.9,31.0,563.0,391.73,285.71
2017,8,3,10,45,173.5,424.0,2.95,31.5,575.5,417.38,304.15
2017,8,3,11,0,152.0,451.0,3.0,32.0,588.0,441.16,320.68
2017,8,3,11,15,82.5,349.0,3.0,32.0,424.0,335.28,245.22
2017,8,3,11,30,13.0,247.0,3.0,32.0,260.0,213.49,155.88
2017,8,3,11,45,147.0,360.0,3.05,32.5,502.5,407.39,298.56
2017,8,3,12,0,281.0,473.0,3.1,33.0,745.0,613.55,442.03
2017,8,3,12,15,565.0,307.5,3.1,33.0,857.5,718.46,518.69
2017,8,3,12,30,849.0,142.0,3.1,33.0,970.0,820.31,591.2
2017,8,3,12,45,851.0,140.5,3.15,33.5,968.5,849.95,608.96
2017,8,3,13,0,853.0,139.0,3.2,34.0,967.0,876.76,625.31
2017,8,3,13,15,851.0,138.5,3.2,34.0,956.5,897.81,638.92
2017,8,3,13,30,849.0,138.0,3.2,34.0,946.0,915.49,650.46
2017,8,3,13,45,477.0,296.5,3.25,34.0,749.0,753.54,540.77
2017,8,3,14,0,105.0,455.0,3.3,34.0,552.0,519.33,373.41
2017,8,3,14,15,470.5,291.5,3.3,34.0,706.5,761.06,549.72
2017,8,3,14,30,836.0,128.0,3.3,34.0,861.0,938.12,669.22
2017,8,3,14,45,798.0,143.5,3.35,34.0,821.5,932.01,665.21
2017,8,3,15,0,760.0,159.0,3.4,34.0,782.0,910.38,652.69
2017,8,3,15,15,748.0,155.5,3.4,33.5,743.5,890.92,642.72
2017,8,3,15,30,736.0,152.0,3.4,33.0,705.0,874.55,634.78
2017,8,3,15,45,725.0,145.5,3.45,33.0,662.0,846.51,618.07
2017,8,3,16,0,714.0,139.0,3.5,33.0,619.0,815.67,599.47
2017,8,3,16,15,491.5,193.5,3.45,32.5,512.5,656.76,490.65
2017,8,3,16,30,269.0,248.0,3.4,32.0,406.0,499.43,376.64
2017,8,3,16,45,448.0,181.0,3.35,32.0,413.5,580.14,440.6
2017,8,3,17,0,627.0,114.0,3.3,32.0,421.0,636.71,485.18
2017,8,3,17,15,591.0,107.0,3.15,31.5,368.5,578.0,443.69
2017,8,3,17,30,555.0,100.0,3.0,31.0,316.0,520.0,402.17
2017,8,3,17,45,508.0,90.0,2.9,31.0,264.0,452.87,351.82
2017,8,3,18,0,461.0,80.0,2.8,31.0,212.0,388.41,301.89
2017,8,3,18,15,391.0,68.5,2.4,30.5,162.5,308.99,239.0
2017,8,3,18,30,321.0,57.0,2.0,30.0,113.0,241.78,183.77
2017,8,3,18,45,223.5,40.5,1.7,29.5,73.0,163.67,119.16
2017,8,3,19,0,126.0,24.0,1.4,29.0,33.0,91.36,47.07
2017,8,3,19,15,63.0,12.0,1.3,28.5,16.5,30.35,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,21.0,1.05,25.5,35.0,16.25,4.59
2017,8,4,6,30,226.0,42.0,1.1,26.0,70.0,32.18,20.94
2017,8,4,6,45,312.5,56.0,1.15,26.5,116.0,42.5,30.28
2017,8,4,7,0,399.0,70.0,1.2,27.0,162.0,52.6,39.13
2017,8,4,7,15,458.0,80.0,1.2,27.5,213.0,59.47,45.0
2017,8,4,7,30,517.0,90.0,1.2,28.0,264.0,67.29,51.45
2017,8,4,7,45,559.0,98.0,1.3,29.0,317.0,71.46,54.56
2017,8,4,8,0,601.0,106.0,1.4,30.0,370.0,75.44,57.42
2017,8,4,8,15,632.5,112.0,1.5,30.0,422.5,77.68,59.03
2017,8,4,8,30,664.0,118.0,1.6,30.0,475.0,79.77,60.52
2017,8,4,8,45,688.5,122.5,1.75,30.5,525.5,88.3,58.53
2017,8,4,9,0,713.0,127.0,1.9,31.0,576.0,141.0,79.2
2017,8,4,9,15,731.0,131.0,1.95,31.5,622.5,195.21,114.53
2017,8,4,9,30,749.0,135.0,2.0,32.0,669.0,256.91,161.63
2017,8,4,9,45,764.5,137.0,2.1,32.5,711.0,311.54,205.87
2017,8,4,10,0,780.0,139.0,2.2,33.0,753.0,367.14,251.17
2017,8,4,10,15,790.0,141.5,2.25,33.5,788.5,421.65,294.99
2017,8,4,10,30,800.0,144.0,2.3,34.0,824.0,475.98,337.46
2017,8,4,10,45,808.5,145.5,2.35,34.5,853.5,528.35,377.24
2017,8,4,11,0,817.0,147.0,2.4,35.0,883.0,579.9,415.16
2017,8,4,11,15,822.5,148.5,2.4,35.0,904.5,628.55,450.64
2017,8,4,11,30,828.0,150.0,2.4,35.0,926.0,670.88,481.07
2017,8,4,11,45,535.0,316.5,2.4,35.5,821.0,650.05,462.52
2017,8,4,12,0,242.0,483.0,2.4,36.0,716.0,591.13,417.31
2017,8,4,12,15,517.0,333.5,2.4,36.0,835.5,707.22,500.93
2017,8,4,12,30,792.0,184.0,2.4,36.0,955.0,821.43,580.68
2017,8,4,12,45,790.0,185.0,2.45,36.0,952.5,849.81,598.26
2017,8,4,13,0,788.0,186.0,2.5,36.0,950.0,875.27,614.68
2017,8,4,13,15,785.5,185.0,2.5,36.0,939.5,895.36,627.38
2017,8,4,13,30,783.0,184.0,2.5,36.0,929.0,912.1,638.07
2017,8,4,13,45,778.0,182.5,2.5,36.5,911.0,922.58,643.61
2017,8,4,14,0,773.0,181.0,2.5,37.0,893.0,929.45,647.03
2017,8,4,14,15,766.0,179.0,2.55,37.0,867.0,930.33,648.61
2017,8,4,14,30,759.0,177.0,2.6,37.0,841.0,927.6,648.1
2017,8,4,14,45,724.5,189.0,2.65,37.0,803.5,917.33,643.01
2017,8,4,15,0,690.0,201.0,2.7,37.0,766.0,896.21,631.18
2017,8,4,15,15,676.5,196.5,2.75,36.5,727.5,875.07,620.71
2017,8,4,15,30,663.0,192.0,2.8,36.0,689.0,850.98,608.27
2017,8,4,15,45,645.0,186.5,2.85,36.0,645.0,819.01,589.34
2017,8,4,16,0,627.0,181.0,2.9,36.0,601.0,784.7,568.61
2017,8,4,16,15,604.0,174.0,2.9,35.5,553.5,742.42,542.93
2017,8,4,16,30,581.0,167.0,2.9,35.0,506.0,698.6,515.73
2017,8,4,16,45,546.0,160.5,2.95,35.0,454.5,637.55,475.15
2017,8,4,17,0,511.0,154.0,3.0,35.0,403.0,584.6,439.18
2017,8,4,17,15,473.0,142.5,2.9,34.5,351.5,524.65,397.75
2017,8,4,17,30,435.0,131.0,2.8,34.0,300.0,466.15,356.17
2017,8,4,17,45,377.5,118.5,2.75,33.5,248.0,395.95,304.46
2017,8,4,18,0,320.0,106.0,2.7,33.0,196.0,318.09,245.4
2017,8,4,18,15,258.5,86.5,2.55,32.5,149.0,248.25,190.42
2017,8,4,18,30,197.0,67.0,2.4,32.0,102.0,184.24,138.57
2017,8,4,18,45,126.0,44.0,2.25,31.5,63.5,117.11,83.54
2017,8,4,19,0,55.0,21.0,2.1,31.0,25.0,51.81,22.42
2017,8,4,19,15,27.5,10.5,2.2,30.5,12.5,17.76,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,71.0,22.5,1.85,24.5,31.0,17.78,5.07
2017,8,5,6,30,142.0,45.0,2.0,25.0,62.0,34.6,22.98
2017,8,5,6,45,224.5,63.5,2.15,25.5,107.0,48.39,35.35
2017,8,5,7,0,307.0,82.0,2.3,26.0,152.0,60.59,46.06
2017,8,5,7,15,365.5,96.0,2.3,27.0,202.0,69.9,53.91
2017,8,5,7,30,424.0,110.0,2.3,28.0,252.0,78.89,61.21
2017,8,5,7,45,475.0,118.5,2.3,29.0,305.0,83.83,64.9
2017,8,5,8,0,526.0,127.0,2.3,30.0,358.0,88.61,68.34
2017,8,5,8,15,559.0,135.5,2.25,30.5,410.0,93.36,71.82
2017,8,5,8,30,592.0,144.0,2.2,31.0,462.0,96.41,73.87
2017,8,5,8,45,618.0,150.0,2.2,31.5,511.5,105.16,71.6
2017,8,5,9,0,644.0,156.0,2.2,32.0,561.0,154.83,91.75
2017,8,5,9,15,663.5,161.5,2.3,32.5,607.0,206.33,125.27
2017,8,5,9,30,683.0,167.0,2.4,33.0,653.0,259.96,165.95
2017,8,5,9,45,695.0,172.5,2.5,33.5,693.5,313.4,208.87
2017,8,5,10,0,707.0,178.0,2.6,34.0,734.0,367.59,252.58
2017,8,5,10,15,718.5,181.5,2.7,34.5,769.5,420.66,294.81
2017,8,5,10,30,730.0,185.0,2.8,35.0,805.0,473.92,336.12
2017,8,5,10,45,455.0,317.5,2.9,35.5,708.5,479.03,342.43
2017,8,5,11,0,180.0,450.0,3.0,36.0,612.0,457.46,326.76
2017,8,5,11,15,140.5,456.5,3.1,36.0,584.5,454.57,325.06
2017,8,5,11,30,101.0,463.0,3.2,36.0,557.0,446.84,319.52
2017,8,5,11,45,59.5,389.5,3.3,36.0,445.5,367.57,264.0
2017,8,5,12,0,18.0,316.0,3.4,36.0,334.0,277.66,199.67
2017,8,5,12,15,62.0,401.5,3.45,36.0,462.5,392.49,282.34
2017,8,5,12,30,106.0,487.0,3.5,36.0,591.0,509.38,363.81
2017,8,5,12,45,258.5,455.0,3.6,36.5,706.0,636.51,452.84
2017,8,5,13,0,411.0,423.0,3.7,37.0,821.0,763.98,539.59
2017,8,5,13,15,216.5,384.5,3.75,37.0,594.5,562.42,401.69
2017,8,5,13,30,22.0,346.0,3.8,37.0,368.0,317.97,227.71
2017,8,5,13,45,389.0,267.0,3.9,37.0,625.5,645.34,466.73
2017,8,5,14,0,756.0,188.0,4.0,37.0,883.0,921.64,653.65
2017,8,5,14,15,447.5,310.5,4.05,36.5,719.0,760.28,543.3
2017,8,5,14,30,139.0,433.0,4.1,36.0,555.0,558.12,400.63
2017,8,5,14,45,148.0,415.5,4.2,36.0,541.0,553.33,399.39
2017,8,5,15,0,157.0,398.0,4.3,36.0,527.0,547.4,396.59
2017,8,5,15,15,349.0,324.5,4.35,36.0,591.5,673.09,489.74
2017,8,5,15,30,541.0,251.0,4.4,36.0,656.0,792.28,575.74
2017,8,5,15,45,545.0,229.5,4.45,36.0,615.5,766.07,559.36
2017,8,5,16,0,549.0,208.0,4.5,36.0,575.0,736.85,541.62
2017,8,5,16,15,422.0,225.0,4.5,35.5,494.0,632.12,469.11
2017,8,5,16,30,295.0,242.0,4.5,35.0,413.0,516.26,386.92
2017,8,5,16,45,376.5,200.0,4.5,35.0,396.5,527.95,399.09
2017,8,5,17,0,458.0,158.0,4.5,35.0,380.0,549.17,417.07
2017,8,5,17,15,434.0,141.5,4.35,34.5,331.5,495.92,379.5
2017,8,5,17,30,410.0,125.0,4.2,34.0,283.0,443.03,341.44
2017,8,5,17,45,377.0,108.5,4.1,33.5,235.5,385.07,298.29
2017,8,5,18,0,344.0,92.0,4.0,33.0,188.0,329.02,255.14
2017,8,5,18,15,285.5,76.0,3.75,32.5,143.5,262.08,201.81
2017,8,5,18,30,227.0,60.0,3.5,32.0,99.0,200.69,151.46
2017,8,5,18,45,150.0,41.0,3.3,31.5,63.0,123.7,88.31
2017,8,5,19,0,73.0,22.0,3.1,31.0,27.0,60.26,24.14
2017,8,5,19,15,36.5,11.0,3.15,30.5,13.5,21.08,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.5,3.85,25.5,5.5,4.51,0.0
2017,8,6,6,30,0.0,11.0,4.0,26.0,11.0,9.03,1.78
2017,8,6,6,45,0.0,19.0,4.2,26.5,19.0,15.64,7.57
2017,8,6,7,0,0.0,27.0,4.4,27.0,27.0,22.25,13.34
2017,8,6,7,15,0.0,36.0,4.5,27.5,36.0,29.71,19.74
2017,8,6,7,30,0.0,45.0,4.6,28.0,45.0,37.19,26.04
2017,8,6,7,45,33.0,110.0,4.7,28.5,125.0,85.66,66.67
2017,8,6,8,0,66.0,175.0,4.8,29.0,205.0,127.55,100.99
2017,8,6,8,15,33.0,143.0,4.8,29.5,158.0,109.07,85.17
2017,8,6,8,30,0.0,111.0,4.8,30.0,111.0,90.72,69.62
2017,8,6,8,45,4.5,154.0,4.85,30.5,157.0,122.9,91.2
2017,8,6,9,0,9.0,197.0,4.9,31.0,203.0,155.7,115.71
2017,8,6,9,15,61.5,263.5,4.85,31.5,307.0,203.47,149.18
2017,8,6,9,30,114.0,330.0,4.8,32.0,411.0,257.99,187.48
2017,8,6,9,45,79.0,331.0,4.8,32.5,389.0,269.33,196.89
2017,8,6,10,0,44.0,332.0,4.8,33.0,367.0,268.05,196.52
2017,8,6,10,15,103.5,375.0,4.7,33.0,461.5,329.03,240.36
2017,8,6,10,30,163.0,418.0,4.6,33.0,556.0,393.47,286.71
2017,8,6,10,45,91.0,363.5,4.6,33.5,441.0,335.56,245.0
2017,8,6,11,0,19.0,309.0,4.6,34.0,326.0,263.46,191.99
2017,8,6,11,15,33.0,362.5,4.55,34.5,393.0,316.61,230.25
2017,8,6,11,30,47.0,416.0,4.5,35.0,460.0,374.18,270.87
2017,8,6,11,45,62.0,440.0,4.45,35.5,499.0,411.14,296.46
2017,8,6,12,0,77.0,464.0,4.4,36.0,538.0,449.99,323.14
2017,8,6,12,15,443.5,313.5,4.35,36.0,744.0,635.65,459.73
2017,8,6,12,30,810.0,163.0,4.3,36.0,950.0,821.67,590.68
2017,8,6,12,45,479.5,328.5,4.3,36.5,794.5,723.01,517.02
2017,8,6,13,0,149.0,494.0,4.3,37.0,639.0,581.74,413.01
2017,8,6,13,15,92.0,445.5,4.25,37.0,535.0,483.11,345.2
2017,8,6,13,30,35.0,397.0,4.2,37.0,431.0,390.85,279.92
2017,8,6,13,45,99.5,430.0,4.2,37.0,522.5,486.66,349.17
2017,8,6,14,0,164.0,463.0,4.2,37.0,614.0,601.17,429.08
2017,8,6,14,15,467.5,312.5,4.15,36.5,724.0,782.7,560.67
2017,8,6,14,30,771.0,162.0,4.1,36.0,834.0,927.7,661.43
2017,8,6,14,45,753.0,164.0,4.05,36.0,800.0,914.65,652.73
2017,8,6,15,0,735.0,166.0,4.0,36.0,766.0,898.24,643.0
2017,8,6,15,15,722.0,163.0,3.95,35.5,727.5,885.55,637.12
2017,8,6,15,30,709.0,160.0,3.9,35.0,689.0,862.71,624.6
2017,8,6,15,45,508.5,223.5,3.9,35.0,591.0,727.57,532.95
2017,8,6,16,0,308.0,287.0,3.9,35.0,493.0,588.59,434.09
2017,8,6,16,15,466.5,214.5,3.8,34.5,498.5,660.76,491.08
2017,8,6,16,30,625.0,142.0,3.7,34.0,504.0,711.62,531.64
2017,8,6,16,45,595.5,135.5,3.65,34.0,453.5,660.58,496.83
2017,8,6,17,0,566.0,129.0,3.6,34.0,403.0,609.05,461.32
2017,8,6,17,15,526.5,120.5,3.35,33.5,350.5,540.55,413.24
2017,8,6,17,30,487.0,112.0,3.1,33.0,298.0,481.96,370.96
2017,8,6,17,45,437.0,100.5,2.85,33.0,247.0,415.1,320.5
2017,8,6,18,0,387.0,89.0,2.6,33.0,196.0,351.72,271.26
2017,8,6,18,15,313.5,74.5,2.4,32.0,148.5,276.09,212.12
2017,8,6,18,30,240.0,60.0,2.2,31.0,101.0,207.62,156.77
2017,8,6,18,45,150.5,41.0,2.0,30.5,63.0,124.66,88.93
2017,8,6,19,0,61.0,22.0,1.8,30.0,25.0,55.79,18.83
2017,8,6,19,15,30.5,11.0,1.85,29.5,12.5,19.18,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.64,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.28,0.0
2017,8,7,6,45,0.0,7.5,3.0,25.0,7.5,6.15,0.0
2017,8,7,7,0,0.0,11.0,3.2,25.0,11.0,9.04,2.12
2017,8,7,7,15,0.0,14.5,3.25,25.0,14.5,11.93,4.65
2017,8,7,7,30,0.0,18.0,3.3,25.0,18.0,14.82,7.15
2017,8,7,7,45,0.0,22.0,3.35,25.5,22.0,18.14,9.95
2017,8,7,8,0,0.0,26.0,3.4,26.0,26.0,21.46,12.71
2017,8,7,8,15,0.0,33.5,3.35,26.0,33.5,27.69,17.94
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,33.94,23.14
2017,8,7,8,45,0.0,64.5,3.25,26.0,64.5,53.54,37.62
2017,8,7,9,0,0.0,88.0,3.2,26.0,88.0,73.22,53.2
2017,8,7,9,15,0.0,86.5,3.1,26.0,86.5,72.01,52.04
2017,8,7,9,30,0.0,85.0,3.0,26.0,85.0,70.8,50.93
2017,8,7,9,45,4.0,143.0,2.95,26.0,146.5,118.66,88.3
2017,8,7,10,0,8.0,201.0,2.9,26.0,208.0,166.11,124.78
2017,8,7,10,15,38.5,295.5,2.8,26.0,328.0,247.02,185.73
2017,8,7,10,30,69.0,390.0,2.7,26.0,448.0,335.52,251.19
2017,8,7,10,45,49.5,374.0,2.65,26.0,416.5,322.53,241.34
2017,8,7,11,0,30.0,358.0,2.6,26.0,385.0,306.19,229.12
2017,8,7,11,15,29.0,364.0,2.65,26.0,391.0,315.63,236.09
2017,8,7,11,30,28.0,370.0,2.7,26.0,397.0,324.97,242.88
2017,8,7,11,45,27.5,371.5,2.75,26.0,398.0,330.88,247.17
2017,8,7,12,0,27.0,373.0,2.8,26.0,399.0,336.62,251.37
2017,8,7,12,15,29.0,383.5,2.75,26.0,412.0,351.9,262.51
2017,8,7,12,30,31.0,394.0,2.7,26.0,425.0,367.48,273.81
2017,8,7,12,45,59.0,434.0,2.7,26.5,492.0,431.79,320.45
2017,8,7,13,0,87.0,474.0,2.7,27.0,559.0,498.85,367.97
2017,8,7,13,15,61.0,435.5,2.6,27.0,495.0,446.35,329.8
2017,8,7,13,30,35.0,397.0,2.5,27.0,431.0,391.25,289.85
2017,8,7,13,45,79.5,427.5,2.45,27.0,501.5,466.04,345.22
2017,8,7,14,0,124.0,458.0,2.4,27.0,572.0,559.12,411.66
2017,8,7,14,15,263.5,412.5,2.3,27.0,645.5,670.52,492.37
2017,8,7,14,30,403.0,367.0,2.2,27.0,719.0,780.02,569.23
2017,8,7,14,45,580.5,259.5,2.15,27.0,744.0,853.57,622.98
2017,8,7,15,0,758.0,152.0,2.1,27.0,769.0,907.64,660.48
2017,8,7,15,15,693.5,184.0,1.95,27.0,726.5,882.64,643.42
2017,8,7,15,30,629.0,216.0,1.8,27.0,684.0,847.69,620.01
2017,8,7,15,45,671.5,174.0,1.7,27.0,645.5,834.31,612.66
2017,8,7,16,0,714.0,132.0,1.6,27.0,607.0,813.17,599.41
2017,8,7,16,15,693.0,127.5,1.55,27.0,559.0,773.02,574.01
2017,8,7,16,30,672.0,123.0,1.5,27.0,511.0,731.1,547.33
2017,8,7,16,45,652.0,115.0,1.45,27.0,461.0,684.51,517.08
2017,8,7,17,0,632.0,107.0,1.4,27.0,411.0,636.72,485.51
2017,8,7,17,15,595.0,100.5,1.3,26.5,358.0,577.32,444.6
2017,8,7,17,30,558.0,94.0,1.2,26.0,305.0,518.74,402.94
2017,8,7,17,45,510.5,84.5,1.15,26.0,253.5,451.35,352.77
2017,8,7,18,0,463.0,75.0,1.1,26.0,202.0,386.72,302.85
2017,8,7,18,15,388.5,63.5,1.0,25.5,153.0,304.0,237.46
2017,8,7,18,30,314.0,52.0,0.9,25.0,104.0,234.45,180.09
2017,8,7,18,45,214.5,36.5,0.8,25.0,65.5,156.82,114.32
2017,8,7,19,0,115.0,21.0,0.7,25.0,27.0,81.86,24.61
2017,8,7,19,15,57.5,10.5,0.7,24.5,13.5,27.46,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,121.5,18.5,3.55,22.5,32.5,14.38,1.38
2017,8,8,6,30,243.0,37.0,3.8,23.0,65.0,28.54,17.99
2017,8,8,6,45,332.0,49.5,4.1,23.5,110.5,37.89,26.67
2017,8,8,7,0,421.0,62.0,4.4,24.0,156.0,48.6,36.18
2017,8,8,7,15,481.5,71.0,4.55,24.5,207.5,54.41,41.26
2017,8,8,7,30,542.0,80.0,4.7,25.0,259.0,60.06,45.99
2017,8,8,7,45,271.0,94.5,4.9,25.5,184.0,65.71,50.58
2017,8,8,8,0,0.0,109.0,5.1,26.0,109.0,88.01,69.12
2017,8,8,8,15,2.0,136.0,5.1,26.5,137.5,108.2,85.57
2017,8,8,8,30,4.0,163.0,5.1,27.0,166.0,128.01,101.46
2017,8,8,8,45,170.0,210.0,5.2,27.5,316.0,149.28,111.29
2017,8,8,9,0,336.0,257.0,5.3,28.0,466.0,199.9,139.5
2017,8,8,9,15,221.5,292.0,5.3,28.5,434.5,238.76,171.4
2017,8,8,9,30,107.0,327.0,5.3,29.0,403.0,262.59,193.77
2017,8,8,9,45,111.0,349.5,5.35,29.5,432.5,290.81,214.79
2017,8,8,10,0,115.0,372.0,5.4,30.0,462.0,313.91,231.96
2017,8,8,10,15,184.5,389.0,5.35,30.0,541.0,366.98,270.79
2017,8,8,10,30,254.0,406.0,5.3,30.0,620.0,423.91,312.85
2017,8,8,10,45,278.0,400.0,5.3,30.5,642.5,453.77,335.0
2017,8,8,11,0,302.0,394.0,5.3,31.0,665.0,485.12,358.12
2017,8,8,11,15,204.0,428.5,5.2,31.0,613.5,474.55,350.05
2017,8,8,11,30,106.0,463.0,5.1,31.0,562.0,451.79,332.4
2017,8,8,11,45,114.0,458.0,5.05,31.0,566.0,466.57,343.27
2017,8,8,12,0,122.0,453.0,5.0,31.0,570.0,480.25,353.26
2017,8,8,12,15,180.5,470.5,4.9,31.0,645.0,552.71,405.68
2017,8,8,12,30,239.0,488.0,4.8,31.0,720.0,629.37,460.07
2017,8,8,12,45,299.5,464.5,4.75,31.5,754.0,683.42,497.69
2017,8,8,13,0,360.0,441.0,4.7,32.0,788.0,731.96,531.25
2017,8,8,13,15,193.0,402.0,4.6,32.0,588.0,548.54,401.55
2017,8,8,13,30,26.0,363.0,4.5,32.0,388.0,351.48,257.32
2017,8,8,13,45,423.0,255.0,4.45,32.0,642.0,669.16,495.07
2017,8,8,14,0,820.0,147.0,4.4,32.0,896.0,948.02,686.48
2017,8,8,14,15,458.5,283.5,4.35,31.5,700.0,748.33,548.3
2017,8,8,14,30,97.0,420.0,4.3,31.0,504.0,489.09,359.67
2017,8,8,14,45,252.5,377.0,4.25,31.0,584.5,635.27,468.82
2017,8,8,15,0,408.0,334.0,4.2,31.0,665.0,759.26,558.36
2017,8,8,15,15,299.0,343.0,4.1,31.0,579.0,648.31,479.54
2017,8,8,15,30,190.0,352.0,4.0,31.0,493.0,536.76,399.48
2017,8,8,15,45,433.5,252.5,3.95,31.0,547.5,691.48,516.77
2017,8,8,16,0,677.0,153.0,3.9,31.0,602.0,804.93,600.2
2017,8,8,16,15,654.5,147.5,3.8,30.5,553.5,763.18,573.19
2017,8,8,16,30,632.0,142.0,3.7,30.0,505.0,719.78,545.64
2017,8,8,16,45,612.0,132.0,3.6,30.0,455.0,672.23,513.53
2017,8,8,17,0,592.0,122.0,3.5,30.0,405.0,623.54,479.66
2017,8,8,17,15,553.5,113.5,3.2,29.5,352.5,562.08,435.8
2017,8,8,17,30,515.0,105.0,2.9,29.0,300.0,494.71,386.56
2017,8,8,17,45,472.5,93.0,2.6,28.5,249.0,430.57,338.13
2017,8,8,18,0,430.0,81.0,2.3,28.0,198.0,369.13,290.05
2017,8,8,18,15,357.0,67.5,2.0,27.5,149.5,292.48,228.37
2017,8,8,18,30,284.0,54.0,1.7,27.0,101.0,222.9,170.59
2017,8,8,18,45,190.5,36.5,1.45,26.5,62.5,147.05,106.28
2017,8,8,19,0,97.0,19.0,1.2,26.0,24.0,71.8,13.94
2017,8,8,19,15,48.5,9.5,1.15,25.5,12.0,23.74,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,20.0,2.25,22.5,30.5,15.48,1.11
2017,8,9,6,30,182.0,40.0,2.3,23.0,61.0,30.6,19.65
2017,8,9,6,45,259.0,57.5,2.35,23.5,105.0,43.42,31.36
2017,8,9,7,0,336.0,75.0,2.4,24.0,149.0,55.88,42.4
2017,8,9,7,15,396.5,87.5,2.45,24.5,200.0,64.34,49.74
2017,8,9,7,30,457.0,100.0,2.5,25.0,251.0,72.54,56.61
2017,8,9,7,45,506.0,109.0,2.55,25.5,304.0,78.02,60.99
2017,8,9,8,0,555.0,118.0,2.6,26.0,357.0,84.08,65.75
2017,8,9,8,15,413.0,168.5,2.65,26.5,360.0,111.91,88.54
2017,8,9,8,30,271.0,219.0,2.7,27.0,363.0,144.17,114.51
2017,8,9,8,45,257.0,246.5,2.8,27.5,394.5,163.5,120.92
2017,8,9,9,0,243.0,274.0,2.9,28.0,426.0,201.47,143.46
2017,8,9,9,15,288.5,288.5,2.95,28.5,482.5,239.91,168.66
2017,8,9,9,30,334.0,303.0,3.0,29.0,539.0,284.0,200.28
2017,8,9,9,45,545.5,228.0,3.05,29.5,641.5,315.77,219.33
2017,8,9,10,0,757.0,153.0,3.1,30.0,744.0,375.94,263.03
2017,8,9,10,15,768.0,155.5,3.1,30.0,780.0,430.04,307.69
2017,8,9,10,30,779.0,158.0,3.1,30.0,816.0,484.12,351.29
2017,8,9,10,45,790.0,158.5,3.15,30.5,846.0,536.4,391.78
2017,8,9,11,0,801.0,159.0,3.2,31.0,876.0,588.13,430.62
2017,8,9,11,15,807.0,160.5,3.2,31.0,898.0,636.78,466.93
2017,8,9,11,30,813.0,162.0,3.2,31.0,920.0,683.94,501.29
2017,8,9,11,45,817.0,162.5,3.2,31.5,934.5,727.17,531.13
2017,8,9,12,0,821.0,163.0,3.2,32.0,949.0,768.34,558.84
2017,8,9,12,15,822.5,163.5,3.15,32.0,955.0,805.31,583.85
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,839.7,605.98
2017,8,9,12,45,826.5,162.0,3.1,32.5,959.5,869.96,624.3
2017,8,9,13,0,829.0,160.0,3.1,33.0,958.0,897.26,640.62
2017,8,9,13,15,826.5,159.0,3.05,33.0,947.5,917.78,653.52
2017,8,9,13,30,824.0,158.0,3.0,33.0,937.0,934.78,664.26
2017,8,9,13,45,824.5,153.5,2.95,33.0,919.5,947.57,672.39
2017,8,9,14,0,825.0,149.0,2.9,33.0,902.0,956.63,678.27
2017,8,9,14,15,818.5,147.0,2.85,33.0,876.0,957.73,679.23
2017,8,9,14,30,812.0,145.0,2.8,33.0,850.0,955.06,678.0
2017,8,9,14,45,809.5,139.0,2.75,33.0,818.5,948.35,674.37
2017,8,9,15,0,807.0,133.0,2.7,33.0,787.0,937.87,668.49
2017,8,9,15,15,795.0,130.5,2.65,33.0,747.5,918.45,657.04
2017,8,9,15,30,783.0,128.0,2.6,33.0,708.0,895.75,643.61
2017,8,9,15,45,771.0,123.0,2.55,33.0,663.5,867.22,626.44
2017,8,9,16,0,759.0,118.0,2.5,33.0,619.0,835.76,607.37
2017,8,9,16,15,738.5,114.0,2.4,32.5,570.0,795.28,583.06
2017,8,9,16,30,718.0,110.0,2.3,32.0,521.0,757.05,560.03
2017,8,9,16,45,693.5,104.0,2.25,32.0,469.0,707.43,528.04
2017,8,9,17,0,669.0,98.0,2.2,32.0,417.0,656.83,494.87
2017,8,9,17,15,632.5,92.0,2.0,31.5,363.0,596.8,454.2
2017,8,9,17,30,596.0,86.0,1.8,31.0,309.0,537.51,412.09
2017,8,9,17,45,547.5,77.5,1.6,30.5,256.0,468.76,361.58
2017,8,9,18,0,499.0,69.0,1.4,30.0,203.0,402.84,311.28
2017,8,9,18,15,424.0,58.5,1.25,29.0,153.5,323.58,249.45
2017,8,9,18,30,349.0,48.0,1.1,28.0,104.0,251.01,190.4
2017,8,9,18,45,239.0,33.0,1.0,27.5,64.5,163.85,117.31
2017,8,9,19,0,129.0,18.0,0.9,27.0,25.0,82.18,6.37
2017,8,9,19,15,64.5,9.0,0.9,26.5,12.5,28.5,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,100.5,19.5,2.35,23.5,30.5,15.12,0.0
2017,8,10,6,30,201.0,39.0,2.5,24.0,61.0,29.92,18.93
2017,8,10,6,45,298.0,52.5,2.7,25.0,106.5,39.95,28.2
2017,8,10,7,0,395.0,66.0,2.9,26.0,152.0,49.82,36.88
2017,8,10,7,15,457.0,76.0,2.9,26.5,203.5,58.39,44.27
2017,8,10,7,30,519.0,86.0,2.9,27.0,255.0,64.63,49.46
2017,8,10,7,45,567.0,92.0,2.9,27.5,309.0,67.48,51.63
2017,8,10,8,0,615.0,98.0,2.9,28.0,363.0,70.28,53.69
2017,8,10,8,15,647.0,104.0,2.75,28.5,416.0,72.78,55.44
2017,8,10,8,30,679.0,110.0,2.6,29.0,469.0,75.13,57.04
2017,8,10,8,45,703.0,114.0,2.5,30.0,519.5,88.19,55.82
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,148.54,83.71
2017,8,10,9,15,745.0,122.0,2.3,31.0,617.0,203.37,120.59
2017,8,10,9,30,763.0,126.0,2.2,31.0,664.0,259.99,164.84
2017,8,10,9,45,775.0,129.5,2.1,31.5,705.5,316.07,210.65
2017,8,10,10,0,787.0,133.0,2.0,32.0,747.0,372.69,256.78
2017,8,10,10,15,797.5,135.5,2.0,32.5,783.0,428.24,301.31
2017,8,10,10,30,808.0,138.0,2.0,33.0,819.0,483.64,344.37
2017,8,10,10,45,814.5,140.5,2.0,33.5,848.0,536.59,384.26
2017,8,10,11,0,821.0,143.0,2.0,34.0,877.0,588.49,422.01
2017,8,10,11,15,826.5,144.5,2.0,34.0,898.5,634.41,455.48
2017,8,10,11,30,832.0,146.0,2.0,34.0,920.0,680.51,488.14
2017,8,10,11,45,828.5,151.5,2.0,34.5,932.5,721.43,515.39
2017,8,10,12,0,825.0,157.0,2.0,35.0,945.0,768.15,545.42
2017,8,10,12,15,640.0,289.5,2.0,35.0,903.5,774.92,545.88
2017,8,10,12,30,455.0,422.0,2.0,35.0,862.0,765.23,535.39
2017,8,10,12,45,644.5,287.0,2.05,35.0,908.0,833.34,584.95
2017,8,10,13,0,834.0,152.0,2.1,35.0,954.0,883.87,619.81
2017,8,10,13,15,431.0,261.5,2.1,35.0,675.5,660.42,470.99
2017,8,10,13,30,28.0,371.0,2.1,35.0,397.0,361.52,258.25
2017,8,10,13,45,428.0,257.0,2.15,35.5,647.0,678.41,486.9
2017,8,10,14,0,828.0,143.0,2.2,36.0,897.0,942.03,657.48
2017,8,10,14,15,821.0,141.0,2.25,35.5,871.0,942.56,657.88
2017,8,10,14,30,814.0,139.0,2.3,35.0,845.0,952.49,666.75
2017,8,10,14,45,450.5,259.0,2.35,35.0,647.5,726.86,519.49
2017,8,10,15,0,87.0,379.0,2.4,35.0,450.0,445.68,321.35
2017,8,10,15,15,429.0,254.5,2.45,35.0,574.5,700.85,507.87
2017,8,10,15,30,771.0,130.0,2.5,35.0,699.0,888.15,634.64
2017,8,10,15,45,755.0,126.5,2.6,35.0,654.0,857.71,615.67
2017,8,10,16,0,739.0,123.0,2.7,35.0,609.0,824.57,596.57
2017,8,10,16,15,717.5,118.5,2.7,34.5,560.0,787.72,575.35
2017,8,10,16,30,696.0,114.0,2.7,34.0,511.0,744.41,549.44
2017,8,10,16,45,666.0,109.5,2.75,33.5,458.5,692.73,517.48
2017,8,10,17,0,636.0,105.0,2.8,33.0,406.0,640.49,484.31
2017,8,10,17,15,597.5,98.5,2.6,32.5,353.0,579.53,442.26
2017,8,10,17,30,559.0,92.0,2.4,32.0,300.0,519.53,399.39
2017,8,10,17,45,502.0,83.5,2.2,31.5,247.0,446.74,345.5
2017,8,10,18,0,445.0,75.0,2.0,31.0,194.0,377.55,292.41
2017,8,10,18,15,366.5,63.5,1.9,30.5,145.5,293.9,226.5
2017,8,10,18,30,288.0,52.0,1.8,30.0,97.0,223.53,168.75
2017,8,10,18,45,180.5,35.0,1.7,29.5,59.5,141.97,100.17
2017,8,10,19,0,73.0,18.0,1.6,29.0,22.0,54.22,0.0
2017,8,10,19,15,36.5,9.0,1.7,28.5,11.0,19.48,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
