Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,10.24,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,18.69,6.43
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,31.69,21.21
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,43.3,31.88
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,50.16,38.15
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,56.86,44.02
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,61.96,48.19
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,66.85,52.04
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,69.63,53.98
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,72.28,55.78
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,113.68,65.28
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,172.42,100.06
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,236.73,149.1
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,296.87,198.86
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,356.76,249.19
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,417.13,299.1
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,475.46,346.72
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,533.53,392.63
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,521.36,384.77
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,471.53,346.75
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,599.35,442.09
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,737.51,542.24
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,749.45,544.91
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,734.55,529.77
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,813.89,586.79
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,891.15,639.37
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,920.58,657.11
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,946.84,673.19
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,965.51,684.48
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,980.5,693.57
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,990.26,699.51
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,996.19,703.23
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,993.33,701.63
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,986.63,697.89
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,974.11,691.32
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,957.93,682.63
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,932.39,668.1
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,910.86,656.26
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,876.85,636.3
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,840.17,614.54
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,791.51,584.83
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,741.43,553.71
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,530.38,405.47
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,314.02,243.1
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,403.31,315.65
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,482.3,375.78
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,393.43,307.27
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,316.81,246.23
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,223.7,170.07
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,139.07,88.73
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,46.86,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,10.24,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,18.54,5.82
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,33.22,22.43
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,47.53,35.37
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,58.07,44.82
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,68.31,53.69
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,75.33,59.55
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,82.12,65.02
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,87.73,69.2
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,91.28,71.57
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,130.35,79.87
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,185.07,111.63
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,241.29,152.95
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,299.85,199.17
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,358.25,246.01
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,417.61,292.75
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,474.84,337.01
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,533.64,380.87
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,587.76,419.8
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,641.17,456.99
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,690.8,490.92
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,738.91,522.94
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,783.76,551.1
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,826.72,577.35
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,863.97,600.49
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,898.41,621.89
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,927.98,640.33
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,954.34,656.93
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,973.09,669.08
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,988.12,679.21
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,755.29,532.68
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,453.9,325.92
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,755.38,541.9
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,996.08,696.88
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,981.99,688.01
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,964.26,680.01
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,946.02,671.01
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,917.21,655.34
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,880.43,635.09
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,841.15,612.86
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,792.5,583.76
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,742.41,553.18
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,682.2,514.17
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,621.89,474.06
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,548.66,423.67
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,472.13,368.54
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,389.69,305.94
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,313.29,244.93
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,219.23,167.16
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,131.63,79.71
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,44.25,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,9.82,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,17.8,4.72
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,32.16,21.37
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,46.19,34.04
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,55.75,42.62
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,65.06,50.69
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,73.03,57.25
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,78.19,61.22
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,81.84,63.94
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,85.3,66.45
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,126.82,76.16
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,182.56,109.62
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,239.31,152.36
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,298.23,199.96
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,356.48,247.85
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,415.38,295.33
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,475.53,342.98
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,532.27,386.77
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,585.67,426.2
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,637.97,463.48
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,687.29,498.87
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,735.02,532.38
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,776.88,561.16
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,815.97,587.63
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,851.93,611.28
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,885.13,632.73
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,912.7,649.71
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,937.0,664.65
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,954.6,676.33
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,968.59,685.89
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,975.97,691.9
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,979.58,695.73
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,975.97,695.69
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,977.89,699.39
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,955.87,686.89
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,930.52,672.45
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,902.76,656.04
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,872.11,637.71
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,832.48,613.3
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,790.68,587.23
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,739.19,554.46
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,679.47,515.3
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,618.39,474.21
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,558.1,432.4
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,485.63,379.55
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,416.12,327.11
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,335.2,263.78
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,260.21,202.82
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,164.3,123.95
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,83.01,44.44
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,28.78,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,8.96,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,16.61,3.37
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,34.18,22.96
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,51.3,38.39
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,56.27,43.06
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,61.85,47.93
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,76.87,60.51
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,91.03,72.03
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,105.94,84.09
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,125.69,99.91
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,148.03,97.81
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,197.63,125.03
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,249.64,164.02
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,304.32,207.9
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,354.78,252.14
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,392.78,284.46
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,434.74,316.91
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,476.53,348.48
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,512.45,374.45
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,545.71,397.73
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,587.56,427.9
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,635.82,462.02
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,665.01,481.35
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,685.71,494.91
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,705.59,508.4
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,723.33,520.34
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,783.94,562.02
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,836.26,597.73
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,854.12,610.12
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,869.53,621.25
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,878.99,628.81
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,885.57,634.66
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,911.33,654.1
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,939.18,674.66
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,911.74,658.04
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,881.2,639.77
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,823.11,603.36
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,769.86,569.58
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,761.93,567.46
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,758.07,567.36
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,687.38,520.34
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,626.46,479.04
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,562.86,434.06
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,501.11,389.29
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,418.65,329.23
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,355.93,281.75
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,284.09,224.7
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,216.94,169.48
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,140.5,105.35
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,63.5,28.73
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,20.95,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,8.54,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,15.89,2.31
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,33.17,22.12
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,50.03,37.28
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,62.63,48.51
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,75.39,59.54
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,84.15,66.71
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,92.58,73.36
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,98.55,77.94
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,104.25,82.21
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,144.89,92.46
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,197.6,124.91
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,250.66,164.75
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,306.36,209.28
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,361.64,254.22
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,418.37,299.58
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,473.86,343.65
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,529.73,386.8
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,582.73,426.18
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,635.39,464.2
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,684.2,499.29
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,731.64,532.68
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,776.21,563.56
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,824.33,595.83
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,860.85,619.49
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,894.52,641.33
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,923.25,660.4
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,948.73,677.47
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,967.52,689.97
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,982.62,700.29
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,992.43,707.42
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,998.42,712.32
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,995.58,711.37
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,988.9,708.21
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,972.61,699.06
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,952.78,687.8
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,934.25,678.48
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,905.3,662.33
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,870.1,641.06
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,832.31,617.93
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,782.94,586.89
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,732.21,554.45
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,673.85,515.4
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,615.27,475.24
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,541.71,423.18
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,470.4,370.22
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,382.31,301.41
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,306.09,238.92
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,208.61,157.62
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,112.82,45.15
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,38.83,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,9.39,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,17.05,1.99
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,30.33,19.59
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,43.33,31.4
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,52.28,39.44
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,61.03,47.03
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,68.27,52.97
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,73.26,56.82
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,76.79,59.45
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,80.14,61.88
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,126.49,74.03
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,182.69,108.87
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,239.76,152.15
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,298.88,199.71
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,362.12,250.65
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,421.15,297.24
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,478.09,342.37
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,534.98,386.22
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,588.72,425.83
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,641.36,463.46
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,691.15,499.12
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,739.27,532.91
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,782.19,561.5
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,822.59,587.58
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,858.45,610.53
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,891.44,631.61
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,918.62,649.55
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,942.46,665.49
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,960.93,677.68
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,975.76,687.75
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,918.67,651.72
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,841.36,599.22
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,916.9,653.77
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,973.63,691.13
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,958.06,681.96
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,931.25,666.39
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,903.04,650.89
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,871.96,633.45
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,826.3,605.41
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,778.87,575.9
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,717.93,537.09
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,665.32,503.16
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,597.19,455.94
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,530.92,408.84
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,457.55,356.26
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,387.4,303.93
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,287.71,226.21
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,209.8,162.69
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,132.06,97.39
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,51.07,10.77
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,17.73,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,5.55,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,10.52,0.0
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,30.83,20.26
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,50.22,37.86
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,63.24,49.62
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,76.87,61.59
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,93.38,75.72
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,109.53,89.23
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,116.32,94.51
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,125.59,101.81
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,164.92,112.82
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,213.61,144.08
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,264.33,183.18
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,317.91,226.9
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,370.66,270.45
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,427.41,316.85
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,481.4,361.11
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,536.16,404.89
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,588.99,445.4
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,642.42,485.23
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,691.12,520.26
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,738.66,553.46
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,791.88,591.33
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,840.73,625.46
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,877.48,649.77
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,911.35,672.16
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,942.91,692.94
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,971.37,711.63
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,990.9,724.15
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,1006.68,734.31
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,1018.99,741.14
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,1027.37,745.52
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,1024.46,743.89
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,1017.58,739.93
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,1008.91,735.31
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,996.23,728.22
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,970.35,713.71
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,941.13,697.05
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,909.8,677.88
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,875.2,656.42
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,825.56,624.6
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,779.53,594.91
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,724.34,558.11
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,668.18,519.73
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,593.2,466.93
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,520.46,413.11
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,434.89,345.88
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,354.7,279.5
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,244.85,185.27
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,135.97,13.99
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,49.54,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,8.11,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,15.62,0.0
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,26.52,16.95
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,37.15,27.06
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,43.56,33.09
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,49.87,38.76
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,54.61,42.77
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,59.18,46.48
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,62.05,48.6
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,70.8,55.74
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,125.28,70.67
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,186.45,110.03
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,248.12,158.97
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,311.43,212.48
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,374.38,266.36
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,437.51,319.33
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,499.65,370.62
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,559.03,418.36
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,615.32,461.65
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,670.03,502.37
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,721.3,540.31
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,770.53,575.88
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,815.3,605.7
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,857.33,632.57
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,894.69,657.06
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,928.95,679.42
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,957.67,698.46
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,982.85,715.26
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,1001.99,728.23
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,1017.28,738.88
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,1026.19,744.09
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,1031.1,746.9
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,1028.49,747.63
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,1021.91,746.0
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,1020.0,746.15
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,1001.3,735.41
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,975.18,719.65
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,945.72,701.75
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,908.1,678.65
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,867.76,653.56
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,822.91,625.47
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,771.44,592.28
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,710.13,551.55
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,648.77,509.61
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,573.04,455.35
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,499.7,399.82
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,410.2,328.72
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,326.84,259.18
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,219.86,165.88
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,111.67,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,8.11,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,15.59,0.0
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,28.18,18.24
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,40.4,29.75
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,48.23,37.04
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,55.86,43.87
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,59.59,46.96
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,63.29,49.86
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,65.96,51.78
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,68.53,53.56
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,129.57,74.29
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,189.71,113.39
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,250.5,161.77
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,313.01,214.6
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,374.65,267.3
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,436.87,319.44
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,498.77,370.42
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,558.07,417.94
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,614.0,460.63
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,668.64,500.88
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,719.73,538.32
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,768.77,573.34
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,814.84,603.2
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,858.59,630.35
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,896.17,654.34
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,930.56,676.1
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,959.33,693.17
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,984.51,707.91
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,1004.08,720.05
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,1019.77,729.83
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,1028.55,735.89
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,1033.3,739.62
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,1030.99,738.57
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,1024.7,735.22
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,977.54,706.48
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,907.27,662.7
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,903.28,663.59
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,893.56,660.23
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,888.01,658.54
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,871.86,649.85
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,822.02,618.43
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,775.55,589.08
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,711.76,547.21
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,648.22,504.33
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,572.6,451.51
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,499.39,397.24
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,405.48,323.01
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,318.37,250.71
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,176.77,130.65
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,22.07,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,8.96,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,7.26,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,13.21,0.0
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,28.07,17.95
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,42.6,31.51
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,53.0,41.05
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,63.12,50.04
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,70.97,56.67
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,75.96,60.61
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,79.41,63.11
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,82.71,65.42
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,134.92,80.26
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,192.01,117.35
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,251.15,164.35
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,312.4,215.89
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,376.11,269.28
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,436.74,319.51
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,495.42,367.07
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,553.87,412.88
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,610.44,455.87
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,666.36,497.04
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,712.42,531.3
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,760.43,566.05
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,804.41,595.63
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,845.9,622.08
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,882.16,646.11
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,915.42,668.11
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,942.78,684.89
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,966.72,699.46
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,985.18,711.59
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,999.92,721.47
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,1021.48,736.27
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,1025.25,739.71
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,1021.95,738.92
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,1014.7,735.78
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,997.71,726.46
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,977.09,714.92
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,949.7,700.04
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,919.09,682.96
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,885.94,662.71
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,843.99,636.29
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,792.85,603.64
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,740.41,569.51
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,675.76,524.91
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,611.48,479.45
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,533.82,423.04
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,458.87,365.68
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,362.91,289.3
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,280.21,220.15
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,179.93,131.22
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,55.07,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
