Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,41.6,30.69
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,51.1,39.35
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,55.36,43.07
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,59.63,46.59
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,63.19,49.46
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,98.51,58.07
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,153.2,89.83
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,216.39,137.94
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,275.51,187.67
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,336.52,239.87
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,396.93,291.11
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,458.33,341.74
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,516.92,389.5
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,575.1,435.48
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,627.56,475.31
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,680.22,514.02
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,728.87,549.67
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,775.45,582.22
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,814.87,607.42
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,850.96,630.14
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,884.55,652.3
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,915.03,672.36
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,939.4,687.03
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,960.3,699.46
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,975.21,709.48
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,999.54,725.8
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,1003.18,728.74
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,1002.91,729.51
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,995.68,725.55
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,984.67,719.36
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,959.77,704.63
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,931.55,687.84
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,905.95,673.78
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,870.96,653.26
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,827.84,625.73
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,782.78,596.53
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,723.26,556.57
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,663.36,515.41
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,591.08,463.84
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,520.3,411.44
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,428.19,340.65
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,341.44,270.04
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,232.85,176.98
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,122.57,9.51
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,43.59,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,14.11,1.39
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,28.58,18.58
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,36.89,26.51
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,45.04,33.94
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,49.61,37.99
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,54.13,41.83
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,57.26,44.24
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,100.27,57.45
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,157.27,90.71
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,217.71,136.57
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,278.33,187.03
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,340.73,239.56
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,402.33,290.84
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,464.4,340.83
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,523.89,387.93
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,581.88,432.37
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,636.57,472.47
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,689.74,510.21
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,738.83,545.17
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,785.75,576.78
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,828.2,603.82
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,867.9,628.87
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,902.43,651.23
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,933.73,671.53
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,958.38,686.28
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,979.37,698.82
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,994.63,709.26
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,1006.05,717.49
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,1009.54,721.5
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,1009.11,723.27
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,1002.74,720.9
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,1005.16,724.37
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,985.47,713.76
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,962.25,701.1
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,931.12,684.2
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,897.01,665.21
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,852.47,637.63
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,811.29,611.99
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,752.41,573.29
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,693.04,533.34
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,619.2,481.83
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,547.11,429.44
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,454.13,359.23
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,366.63,288.27
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,250.51,188.1
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,129.53,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,7.26,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,15.54,1.1
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,30.83,20.19
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,40.89,29.65
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,52.91,40.41
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,58.24,45.1
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,63.5,49.54
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,66.9,52.24
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,104.5,61.82
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,171.71,113.15
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,217.95,156.11
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,257.76,188.65
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,296.2,220.02
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,335.01,250.65
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,374.8,281.51
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,468.3,352.33
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,580.05,437.36
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,632.97,477.1
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,686.45,516.27
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,638.83,478.77
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,537.86,401.51
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,705.13,526.82
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,859.13,634.91
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,892.52,656.41
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,922.72,676.62
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,806.74,594.78
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,627.37,462.79
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,834.53,615.62
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,995.04,724.11
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,998.72,726.41
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,998.52,727.55
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,1004.27,733.65
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,993.55,729.06
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,962.79,710.28
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,928.65,689.34
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,902.65,674.65
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,867.24,653.39
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,820.46,622.79
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,771.98,590.65
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,710.53,548.9
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,648.88,506.0
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,570.13,449.19
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,493.52,391.82
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,391.76,311.64
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,303.28,238.38
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,176.66,129.84
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,19.42,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,15.23,0.0
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,29.59,18.8
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,46.44,34.0
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,62.99,48.66
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,77.97,61.6
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,93.73,74.87
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,109.74,88.04
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,134.57,100.55
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,114.6,84.87
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,78.67,57.98
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,65.63,47.28
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,52.3,36.4
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,88.88,65.2
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,125.03,93.14
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,140.67,105.02
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,156.78,117.28
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,161.25,120.31
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,165.77,123.41
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,128.73,94.87
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,91.18,65.76
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,332.88,251.67
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,579.78,429.96
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,550.4,407.01
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,516.81,382.12
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,317.29,237.41
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,125.49,91.71
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,153.97,113.9
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,183.32,136.43
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,98.07,71.11
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,17.44,8.11
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,162.55,122.32
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,325.49,246.69
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,354.76,269.76
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,384.12,293.27
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,357.51,274.62
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,330.53,255.62
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,161.63,124.9
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,13.2,5.05
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,11.12,3.43
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.05,1.77
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.4,0.42
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,16.57,0.0
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,32.41,21.01
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,43.07,31.09
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,53.89,40.85
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,58.45,44.9
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,64.09,49.65
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,67.8,52.71
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,106.73,63.58
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,170.94,113.78
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,214.63,155.07
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,260.03,183.75
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,336.22,240.28
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,394.05,288.94
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,453.43,337.61
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,511.17,384.27
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,568.68,429.29
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,622.57,469.61
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,671.54,505.27
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,631.45,472.86
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,539.51,402.22
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,511.61,380.91
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,464.65,345.41
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,548.05,406.86
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,637.98,471.19
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,799.16,589.54
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,950.69,692.92
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,964.64,700.9
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,974.89,707.72
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,979.13,709.78
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,979.6,709.6
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,971.46,706.87
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,959.67,701.97
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,937.31,689.19
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,918.61,678.96
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,749.26,565.01
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,574.58,438.56
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,677.28,518.98
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,756.45,576.91
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,694.49,534.37
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,632.46,491.58
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,556.02,436.75
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,481.65,381.17
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,379.31,300.84
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,291.02,227.73
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,181.84,129.24
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,37.46,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.81,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,27.82,17.4
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,36.13,25.39
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,44.31,32.79
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,48.89,36.85
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,53.44,40.7
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,56.6,43.23
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,99.67,55.01
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,160.58,93.31
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,220.11,139.27
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,270.98,190.87
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,294.06,217.32
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,331.53,246.45
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,369.71,275.36
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,417.9,311.38
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,468.97,348.77
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,499.39,369.99
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,527.97,389.41
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,655.96,483.02
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,780.15,570.2
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,631.18,463.38
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,403.21,296.01
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,680.81,501.03
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,925.01,662.89
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,949.87,676.68
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,971.16,690.75
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,985.32,700.52
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,995.66,708.12
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,999.63,711.95
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,999.76,713.6
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,992.45,710.17
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,993.75,712.42
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,970.34,699.67
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,943.59,685.01
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,693.82,520.35
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,416.05,317.65
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,625.29,479.74
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,784.71,593.63
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,724.41,552.19
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,663.89,511.35
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,584.94,454.65
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,508.33,397.49
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,409.38,321.78
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,316.88,246.26
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,196.46,136.03
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,47.3,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,13.66,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,28.76,18.12
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,37.44,26.57
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,45.98,34.35
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,50.88,38.64
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,55.74,42.68
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,59.17,45.44
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,103.78,58.09
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,161.83,94.98
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,222.13,142.15
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,285.37,194.62
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,346.44,245.82
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,406.56,295.66
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,466.83,343.95
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,524.86,389.79
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,582.56,433.92
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,636.9,473.72
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,690.15,511.53
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,739.3,546.54
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,786.44,578.96
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,738.46,541.35
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,649.68,475.12
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,801.7,585.71
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,929.1,670.69
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,870.33,631.21
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,756.37,551.22
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,704.06,515.51
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,627.21,462.0
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,590.42,437.0
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,551.94,410.21
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,799.91,592.2
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,999.95,725.09
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,979.95,712.29
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,956.46,699.41
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,924.01,681.55
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,888.67,661.62
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,843.18,633.56
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,795.68,603.61
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,740.84,567.68
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,680.53,526.77
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,603.73,471.28
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,529.07,415.13
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,429.46,338.6
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,336.53,261.76
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,210.09,141.18
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,56.24,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,14.01,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,27.76,17.17
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,37.89,26.91
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,49.89,37.7
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,56.49,43.47
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,62.92,48.86
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,67.09,52.23
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,110.59,65.33
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,164.75,100.03
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,221.82,144.66
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,279.17,192.55
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,338.89,242.87
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,397.41,291.89
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,456.04,339.58
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,512.86,384.88
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,569.8,428.84
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,499.75,376.53
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,373.91,280.28
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,391.27,293.21
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,408.31,305.23
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,480.9,357.75
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,546.54,404.17
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,487.25,360.39
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,405.61,300.6
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,390.97,289.72
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,375.36,277.85
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,420.87,311.81
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,467.96,346.35
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,471.35,349.36
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,496.16,367.65
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,495.28,368.94
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,493.59,369.88
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,410.41,310.07
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,349.02,265.05
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,328.22,250.64
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,307.05,235.67
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,207.54,159.38
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,100.67,74.98
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,86.66,64.32
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,72.6,53.34
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,268.03,214.7
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,429.26,339.63
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,331.63,260.56
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,241.97,186.04
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,124.29,76.96
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,7.68,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,13.08,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,26.35,16.09
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,34.81,24.49
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,43.15,32.16
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,47.5,36.1
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,51.86,39.85
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,60.16,46.8
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,110.01,60.93
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,169.11,97.9
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,231.87,146.15
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,295.24,198.83
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,360.34,253.2
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,426.08,307.05
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,489.88,357.84
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,550.88,405.57
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,611.15,451.13
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,667.82,492.1
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,722.98,530.7
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,773.98,565.91
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,822.62,596.97
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,866.48,623.36
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,907.42,647.56
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,942.6,669.85
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,974.3,690.01
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,999.57,704.82
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,1020.97,717.35
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,1035.38,727.15
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,1045.71,734.7
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,1049.06,737.32
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,1048.33,737.64
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,1039.73,735.66
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,1027.18,731.4
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,1004.87,720.18
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,990.79,714.26
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,957.73,696.95
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,921.67,677.56
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,872.32,647.58
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,821.07,615.72
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,763.44,578.12
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,700.44,535.59
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,618.04,477.68
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,538.2,418.93
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,433.33,339.2
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,335.65,258.52
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,173.01,101.74
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,13.26,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,26.33,15.66
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,37.96,26.78
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,47.72,35.63
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,52.91,40.19
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,58.07,44.5
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,61.78,47.49
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,109.65,62.16
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,165.24,97.53
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,224.66,143.7
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,287.94,196.66
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,349.16,248.62
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,409.55,299.37
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,470.55,349.24
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,529.2,395.74
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,587.48,440.42
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,641.86,481.0
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,694.84,519.39
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,738.1,551.13
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,783.83,582.82
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,825.7,609.67
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,865.08,634.57
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,897.97,656.26
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,927.65,675.83
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,950.7,691.06
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,970.16,704.05
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,983.9,713.18
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,993.89,720.02
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,1008.8,729.05
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,1007.32,727.54
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,998.26,724.06
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,985.43,718.3
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,963.41,705.44
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,938.01,690.45
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,903.73,670.61
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,872.78,652.88
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,824.08,621.35
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,773.85,588.3
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,710.58,545.42
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,647.31,501.31
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,564.13,440.96
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,483.69,380.07
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,379.5,297.91
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,282.36,216.53
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,142.93,74.07
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,8.23,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,16.5,7.99
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,30.84,21.49
2017,10,10,7,30,0.0,55.0,6.5,13.0,55.0,44.68,34.26
2017,10,10,7,45,0.0,75.0,6.55,13.5,75.0,60.16,48.27
2017,10,10,8,0,0.0,95.0,6.6,14.0,95.0,75.45,61.86
2017,10,10,8,15,0.5,114.5,6.55,14.0,115.0,90.25,74.88
2017,10,10,8,30,1.0,134.0,6.5,14.0,135.0,106.14,84.69
2017,10,10,8,45,37.5,172.5,6.5,14.5,191.0,138.14,109.4
