Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,151.47,121.94
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,175.48,141.54
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,196.38,158.22
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,218.19,175.52
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,196.17,157.03
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,173.22,137.87
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,176.67,140.39
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,180.19,142.93
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,212.84,169.42
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,247.0,196.89
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,257.11,204.69
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,286.88,228.05
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,222.58,176.83
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,177.23,140.31
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,149.44,117.97
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,121.73,95.45
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,180.74,144.74
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,265.53,213.87
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,594.07,479.98
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,858.95,675.63
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,460.72,377.87
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,40.53,28.75
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,35.12,24.45
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,29.72,19.87
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,281.49,238.27
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,483.51,400.03
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,382.76,314.46
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,288.91,231.56
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,149.61,79.75
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,17.04,3.66
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,33.76,23.85
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,44.51,34.39
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,55.1,44.36
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,73.75,50.88
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,124.66,79.98
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,140.46,102.07
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,123.67,99.14
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,137.24,110.29
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,150.73,121.16
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,188.81,151.79
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,228.43,183.43
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,247.59,198.72
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,266.85,213.96
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,294.89,235.78
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,324.59,258.64
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,289.18,230.11
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,238.15,189.08
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,321.1,255.11
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,397.1,313.77
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,441.62,346.93
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,471.67,369.13
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,389.23,305.34
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,321.13,251.77
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,229.49,180.49
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,158.83,124.07
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,141.78,110.65
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,124.68,96.98
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,154.76,121.83
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,187.14,148.29
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,149.95,118.34
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,113.06,88.37
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,101.82,79.44
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,90.59,70.38
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,413.94,340.78
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,661.58,528.32
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,582.73,467.6
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,505.1,408.16
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,401.88,324.88
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,308.65,243.47
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,157.04,75.93
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,14.56,1.04
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,29.58,19.73
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,37.54,27.61
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,45.4,34.98
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,63.41,40.16
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,113.63,66.72
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,130.64,91.37
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,106.91,84.62
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,169.87,132.93
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,245.73,192.58
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,278.63,219.96
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,311.68,246.99
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,341.89,271.22
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,372.23,295.07
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,380.02,300.6
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,384.35,303.1
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,404.21,317.84
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,423.79,332.14
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,287.58,225.69
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,149.7,115.03
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,179.8,139.26
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,211.22,164.22
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,176.41,136.57
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,141.43,108.66
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,99.14,74.91
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,59.0,42.55
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,342.02,273.88
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,608.02,479.16
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,488.01,386.29
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,389.14,308.55
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,203.45,162.14
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,48.05,34.07
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,43.04,30.09
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,38.03,26.03
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,363.29,300.09
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,644.97,519.32
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,566.95,458.41
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,490.33,397.96
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,383.63,310.24
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,288.83,226.28
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,146.69,62.21
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,14.78,0.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,29.34,19.16
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,38.38,27.97
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,49.37,38.02
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,66.38,43.09
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,113.73,68.07
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,125.3,87.08
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,99.64,77.87
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,81.45,62.54
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,62.23,46.37
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,100.52,77.59
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,139.59,108.75
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,129.93,100.47
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,119.9,92.06
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,236.81,184.99
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,370.93,287.15
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,321.78,248.78
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,277.87,214.53
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,263.59,203.21
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,234.35,180.27
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,240.79,185.48
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,247.44,190.76
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,333.36,257.79
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,406.58,313.91
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,306.1,237.03
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,188.51,145.19
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,199.53,154.24
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,211.2,163.48
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,225.23,175.19
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,260.83,203.65
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,187.65,146.12
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,135.7,104.53
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,440.59,354.17
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,711.66,558.46
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,644.13,508.12
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,585.24,465.4
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,506.99,405.91
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,431.49,346.01
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,335.08,266.9
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,245.3,188.7
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,125.93,44.7
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,14.67,0.0
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,28.62,18.5
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,43.56,32.56
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,58.06,45.81
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,76.2,56.34
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,108.45,77.68
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,120.22,90.59
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,117.12,92.12
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,159.11,124.68
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,211.27,165.68
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,242.91,190.93
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,276.34,217.35
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,323.22,253.86
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,375.05,293.76
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,443.86,345.48
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,510.77,394.65
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,525.0,404.55
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,535.64,411.83
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,568.84,435.92
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,602.37,459.85
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,631.61,481.27
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,660.52,502.4
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,701.49,530.86
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,725.2,547.4
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,651.04,495.04
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,592.0,452.64
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,526.41,405.65
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,480.23,371.71
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,541.67,419.79
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,579.98,450.32
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,533.76,416.69
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,486.96,382.67
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,453.44,358.47
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,399.96,318.91
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,360.83,289.52
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,321.56,259.16
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,273.02,220.92
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,225.07,181.82
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,169.23,134.53
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,113.75,85.74
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,53.92,12.67
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,13.28,0.0
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,27.99,17.8
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,36.42,26.21
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,44.75,33.9
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,61.96,38.94
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,111.07,64.54
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,163.05,102.43
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,220.17,149.59
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,277.01,199.42
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,336.53,251.62
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,395.86,302.46
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,454.68,351.49
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,510.21,397.98
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,565.62,443.19
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,617.8,484.1
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,668.98,523.24
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,715.38,557.51
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,759.85,588.51
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,713.23,551.31
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,622.71,480.81
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,616.78,476.29
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,607.39,468.75
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,631.79,486.98
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,655.61,504.61
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,489.97,379.73
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,317.81,245.51
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,467.43,364.72
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,619.52,481.57
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,777.27,603.29
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,911.6,700.35
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,885.83,682.61
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,851.47,659.72
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,809.94,632.45
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,766.41,603.22
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,706.94,560.33
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,646.85,515.91
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,568.35,455.85
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,491.34,394.54
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,387.93,309.93
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,291.64,224.2
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,145.31,32.85
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,14.02,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,27.84,17.24
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,36.92,26.3
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,48.04,36.45
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,65.4,42.17
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,113.59,67.53
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,164.41,104.66
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,219.92,150.45
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,275.22,198.33
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,333.51,248.82
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,254.09,195.94
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,117.67,90.48
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,118.85,91.19
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,119.98,91.73
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,139.7,107.11
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,160.01,122.82
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,116.37,88.08
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,73.23,53.55
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,78.27,57.47
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,83.46,61.45
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,154.54,117.93
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,230.65,177.13
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,216.45,165.54
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,201.92,153.98
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,190.52,145.21
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,178.99,136.33
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,158.42,120.13
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,137.76,103.84
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,138.9,105.14
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,140.4,106.69
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,116.26,87.87
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,92.29,69.05
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,82.39,61.47
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,72.49,53.75
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,385.1,306.48
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,628.52,480.5
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,548.21,420.75
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,469.43,363.19
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,362.77,281.07
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,266.55,199.24
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,133.07,18.83
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,13.63,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,27.04,16.37
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,36.49,25.84
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,48.07,36.35
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,64.4,41.54
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,111.03,65.67
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,161.02,101.42
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,216.33,146.01
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,271.22,193.03
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,329.18,242.83
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,385.65,290.53
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,443.92,338.49
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,499.82,383.24
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,555.16,426.25
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,502.64,386.82
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,404.3,311.03
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,438.77,337.21
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,474.66,363.47
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,490.78,374.71
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,506.0,385.3
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,509.19,387.48
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,510.94,388.68
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,722.97,546.2
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,910.71,673.99
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,920.44,678.78
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,926.64,683.06
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,718.06,540.07
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,466.19,354.44
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,451.41,346.48
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,435.86,336.61
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,661.34,509.11
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,846.83,639.64
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,804.39,610.41
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,759.98,581.33
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,700.6,540.51
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,640.62,498.0
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,562.02,440.95
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,484.93,382.27
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,381.93,300.01
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,286.35,215.62
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,141.44,8.65
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,13.26,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,26.35,15.43
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,35.84,25.04
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,47.43,35.54
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,48.03,31.53
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,47.2,33.89
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,56.68,41.69
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,66.16,49.37
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,178.13,129.47
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,333.33,247.94
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,267.57,205.89
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,142.4,109.84
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,174.18,134.89
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,215.1,166.87
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,248.21,192.51
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,283.54,219.72
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,520.71,407.75
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,757.1,586.72
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,792.83,609.98
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,825.22,631.53
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,855.46,652.55
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,882.69,671.45
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,906.06,687.96
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,926.24,702.36
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,935.93,709.33
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,942.0,713.98
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,943.54,714.23
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,941.48,712.18
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,928.85,704.42
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,912.77,694.43
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,871.41,666.99
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,821.87,633.53
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,799.97,620.14
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,775.3,604.33
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,721.49,565.68
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,666.77,525.33
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,589.86,467.93
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,514.43,408.99
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,412.98,326.19
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,317.63,239.74
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,158.56,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,14.51,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,26.31,15.12
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,36.53,25.58
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,49.23,37.07
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,65.44,42.47
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,112.78,66.94
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,162.56,101.77
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,219.58,147.37
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,276.81,196.99
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,337.11,249.65
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,398.21,302.57
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,460.51,355.76
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,517.95,404.75
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,575.38,452.73
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,630.99,498.48
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,686.13,543.11
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,729.66,578.83
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,775.64,614.24
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,819.33,646.42
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,860.9,676.92
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,893.38,701.89
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,922.64,724.64
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,947.59,743.09
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,969.09,759.16
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,981.61,770.18
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,990.33,778.67
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,993.03,781.46
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,991.91,781.68
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,981.33,776.48
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,967.13,768.77
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,945.05,753.8
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,930.34,744.35
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,893.14,719.18
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,853.38,691.66
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,802.54,654.85
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,750.19,615.57
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,676.06,556.91
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,602.59,496.0
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,501.11,409.27
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,404.69,315.18
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,198.05,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,10.67,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,22.75,12.92
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,29.71,20.91
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,36.67,27.62
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,54.0,31.76
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,111.18,59.87
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,171.11,104.47
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,237.39,161.18
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,300.47,218.57
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,365.46,277.7
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,428.38,333.61
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,491.79,388.05
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,552.41,439.7
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,612.31,489.08
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,628.96,502.72
