Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,12,30,899.0,93.0,3.7,20.0,646.0,897.35,692.24
2017,11,29,12,45,899.0,92.0,3.65,20.5,639.5,921.62,707.55
2017,11,29,13,0,899.0,91.0,3.6,21.0,633.0,942.54,720.57
2017,11,29,13,15,893.5,90.0,3.5,21.0,618.0,954.89,728.83
2017,11,29,13,30,888.0,89.0,3.4,21.0,603.0,963.58,734.76
2017,11,29,13,45,882.0,87.0,3.35,21.0,580.5,977.68,744.93
2017,11,29,14,0,876.0,85.0,3.3,21.0,558.0,977.46,745.43
2017,11,29,14,15,863.5,83.0,3.15,21.0,527.5,967.24,738.6
2017,11,29,14,30,851.0,81.0,3.0,21.0,497.0,953.41,729.47
2017,11,29,14,45,835.0,77.5,2.9,21.0,460.5,930.77,714.76
2017,11,29,15,0,819.0,74.0,2.8,21.0,424.0,904.87,697.82
2017,11,29,15,15,792.5,71.0,2.55,20.5,381.5,866.72,672.26
2017,11,29,15,30,766.0,68.0,2.3,20.0,339.0,826.08,644.47
2017,11,29,15,45,730.0,63.0,2.05,20.0,293.0,772.16,605.19
2017,11,29,16,0,694.0,58.0,1.8,20.0,247.0,716.88,563.77
2017,11,29,16,15,633.0,52.0,1.6,19.0,198.5,646.07,511.51
2017,11,29,16,30,572.0,46.0,1.4,18.0,150.0,569.84,452.19
2017,11,29,16,45,469.5,37.0,1.2,17.0,105.0,459.49,363.0
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,356.22,260.38
2017,11,29,17,15,183.5,14.0,1.0,15.5,30.0,140.41,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,8.54,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,16.56,0.0
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,26.75,17.2
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,36.76,27.0
2017,11,30,8,15,525.0,53.0,1.55,11.5,159.5,46.36,35.99
2017,11,30,8,30,599.0,61.0,1.6,12.0,206.0,94.33,53.56
2017,11,30,8,45,644.5,67.0,1.7,13.0,252.0,145.86,89.8
2017,11,30,9,0,690.0,73.0,1.8,14.0,298.0,202.76,136.42
2017,11,30,9,15,722.0,77.0,1.6,15.0,341.5,259.51,185.72
2017,11,30,9,30,754.0,81.0,1.4,16.0,385.0,321.01,238.84
2017,11,30,9,45,774.5,85.0,1.2,17.0,423.0,379.09,288.13
2017,11,30,10,0,795.0,89.0,1.0,18.0,461.0,438.44,336.28
2017,11,30,10,15,811.0,91.0,1.0,18.5,493.5,494.62,381.6
2017,11,30,10,30,827.0,93.0,1.0,19.0,526.0,550.95,425.4
2017,11,30,10,45,837.5,95.0,1.0,20.0,551.0,603.89,464.32
2017,11,30,11,0,848.0,97.0,1.0,21.0,576.0,655.88,501.06
2017,11,30,11,15,531.0,187.5,0.95,21.0,490.5,568.12,435.38
2017,11,30,11,30,214.0,278.0,0.9,21.0,405.0,429.98,330.91
2017,11,30,11,45,261.5,275.5,0.9,21.5,433.5,490.51,376.59
2017,11,30,12,0,309.0,273.0,0.9,22.0,462.0,540.52,412.47
2017,11,30,12,15,224.0,282.0,0.9,22.0,419.0,477.85,365.64
2017,11,30,12,30,139.0,291.0,0.9,22.0,376.0,425.11,325.75
2017,11,30,12,45,103.5,280.0,0.9,22.5,343.0,370.94,285.16
2017,11,30,13,0,68.0,269.0,0.9,23.0,310.0,331.65,254.93
2017,11,30,13,15,61.0,259.5,0.95,23.0,295.5,318.92,245.87
2017,11,30,13,30,54.0,250.0,1.0,23.0,281.0,305.72,236.23
2017,11,30,13,45,55.5,241.0,1.05,23.0,272.0,300.96,233.28
2017,11,30,14,0,57.0,232.0,1.1,23.0,263.0,296.15,230.26
2017,11,30,14,15,55.0,219.5,1.2,23.0,248.5,283.51,221.25
2017,11,30,14,30,53.0,207.0,1.3,23.0,234.0,270.76,212.12
2017,11,30,14,45,405.0,146.5,1.4,23.0,321.5,599.77,470.04
2017,11,30,15,0,757.0,86.0,1.5,23.0,409.0,860.39,653.29
2017,11,30,15,15,728.0,82.0,1.45,22.5,367.5,826.55,629.27
2017,11,30,15,30,699.0,78.0,1.4,22.0,326.0,783.96,602.06
2017,11,30,15,45,658.0,72.5,1.4,22.0,280.5,726.79,563.13
2017,11,30,16,0,617.0,67.0,1.4,22.0,235.0,668.84,522.17
2017,11,30,16,15,554.0,59.5,1.3,20.5,188.5,589.35,465.3
2017,11,30,16,30,491.0,52.0,1.2,19.0,142.0,511.4,406.19
2017,11,30,16,45,391.5,41.0,1.2,18.0,98.5,403.43,319.64
2017,11,30,17,0,292.0,30.0,1.2,17.0,55.0,302.37,221.02
2017,11,30,17,15,146.0,15.0,1.3,16.5,27.5,115.08,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,8.96,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.35,0.0
2017,12,1,7,45,249.5,36.0,1.3,10.5,66.5,27.88,17.97
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,39.28,29.18
2017,12,1,8,15,440.5,61.5,1.55,11.5,150.5,52.03,41.02
2017,12,1,8,30,516.0,72.0,1.6,12.0,196.0,96.86,58.92
2017,12,1,8,45,402.5,97.0,1.65,13.0,206.0,134.78,91.3
2017,12,1,9,0,289.0,122.0,1.7,14.0,216.0,159.6,117.32
2017,12,1,9,15,489.0,109.5,1.85,15.0,294.5,224.19,165.13
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,312.48,234.52
2017,12,1,9,45,715.5,100.5,2.2,17.0,411.0,369.27,283.46
2017,12,1,10,0,742.0,104.0,2.4,18.0,449.0,428.1,332.96
2017,12,1,10,15,759.0,107.0,2.4,18.5,481.0,483.58,378.77
2017,12,1,10,30,776.0,110.0,2.4,19.0,513.0,539.45,423.43
2017,12,1,10,45,789.5,111.5,2.45,20.0,538.5,591.87,463.45
2017,12,1,11,0,803.0,113.0,2.5,21.0,564.0,642.04,500.56
2017,12,1,11,15,810.5,114.0,2.5,21.5,581.5,687.98,534.22
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,732.28,565.85
2017,12,1,11,45,840.5,108.0,2.55,22.5,612.0,777.78,596.92
2017,12,1,12,0,863.0,101.0,2.6,23.0,625.0,821.84,626.18
2017,12,1,12,15,863.0,101.0,2.55,23.0,626.5,853.34,647.06
2017,12,1,12,30,863.0,101.0,2.5,23.0,628.0,881.8,665.89
2017,12,1,12,45,860.5,100.5,2.5,23.5,621.0,904.3,679.78
2017,12,1,13,0,858.0,100.0,2.5,24.0,614.0,923.41,691.48
2017,12,1,13,15,852.0,99.0,2.45,24.0,599.0,935.22,699.31
2017,12,1,13,30,846.0,98.0,2.4,24.0,584.0,943.42,704.93
2017,12,1,13,45,835.5,96.5,2.4,24.0,561.0,943.09,705.53
2017,12,1,14,0,825.0,95.0,2.4,24.0,538.0,939.11,703.93
2017,12,1,14,15,752.0,104.0,2.35,23.5,490.5,890.31,673.1
2017,12,1,14,30,679.0,113.0,2.3,23.0,443.0,832.78,636.2
2017,12,1,14,45,431.5,148.5,2.25,23.0,352.5,627.51,490.7
2017,12,1,15,0,184.0,184.0,2.2,23.0,262.0,396.39,314.33
2017,12,1,15,15,174.0,167.5,1.9,22.5,235.5,368.58,294.68
2017,12,1,15,30,164.0,151.0,1.6,22.0,209.0,340.47,273.41
2017,12,1,15,45,388.5,109.0,1.3,22.0,221.0,524.21,418.51
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,665.32,518.12
2017,12,1,16,15,550.0,59.5,1.0,21.0,187.0,586.01,459.6
2017,12,1,16,30,487.0,52.0,1.0,20.0,141.0,508.24,401.01
2017,12,1,16,45,387.5,41.0,1.05,19.0,98.0,400.44,315.5
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,299.54,217.53
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,113.75,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,8.96,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,16.77,0.0
2017,12,2,7,45,102.5,37.0,2.3,12.5,52.0,28.57,18.19
2017,12,2,8,0,205.0,53.0,2.6,13.0,83.0,40.09,29.57
2017,12,2,8,15,243.0,71.0,2.6,13.5,119.5,54.9,43.18
2017,12,2,8,30,281.0,89.0,2.6,14.0,156.0,89.81,61.02
2017,12,2,8,45,319.5,101.0,2.65,15.0,192.0,126.32,87.34
2017,12,2,9,0,358.0,113.0,2.7,16.0,228.0,167.36,120.18
2017,12,2,9,15,472.0,109.5,2.9,16.5,283.5,219.09,160.98
2017,12,2,9,30,586.0,106.0,3.1,17.0,339.0,287.2,216.83
2017,12,2,9,45,678.5,100.5,3.35,18.0,395.5,354.36,272.67
2017,12,2,10,0,771.0,95.0,3.6,19.0,452.0,430.63,335.33
2017,12,2,10,15,708.0,114.5,3.55,19.5,459.5,464.94,365.48
2017,12,2,10,30,645.0,134.0,3.5,20.0,467.0,491.29,387.82
2017,12,2,10,45,648.5,141.0,3.5,21.0,490.0,537.05,423.15
2017,12,2,11,0,652.0,148.0,3.5,22.0,513.0,581.75,456.43
2017,12,2,11,15,623.5,163.0,3.45,22.0,521.0,611.14,478.7
2017,12,2,11,30,595.0,178.0,3.4,22.0,529.0,630.38,493.11
2017,12,2,11,45,614.0,175.5,3.35,22.5,543.0,676.94,526.77
2017,12,2,12,0,633.0,173.0,3.3,23.0,557.0,716.88,555.02
2017,12,2,12,15,758.0,134.5,3.25,23.0,595.0,806.04,619.42
2017,12,2,12,30,883.0,96.0,3.2,23.0,633.0,892.06,678.44
2017,12,2,12,45,879.5,96.0,3.2,23.5,626.0,914.76,692.18
2017,12,2,13,0,876.0,96.0,3.2,24.0,619.0,933.99,704.11
2017,12,2,13,15,870.0,95.0,3.15,24.0,604.0,946.15,712.38
2017,12,2,13,30,864.0,94.0,3.1,24.0,589.0,954.64,718.38
2017,12,2,13,45,854.0,93.0,3.1,24.0,566.0,955.65,719.9
2017,12,2,14,0,844.0,92.0,3.1,24.0,543.0,952.97,719.16
2017,12,2,14,15,830.0,90.0,3.05,24.0,513.0,941.55,712.31
2017,12,2,14,30,816.0,88.0,3.0,24.0,483.0,926.61,703.23
2017,12,2,14,45,754.0,89.0,3.0,24.0,433.0,865.84,662.91
2017,12,2,15,0,692.0,90.0,3.0,24.0,383.0,809.91,625.62
2017,12,2,15,15,646.5,92.0,2.8,23.5,344.0,762.81,593.9
2017,12,2,15,30,601.0,94.0,2.6,23.0,305.0,713.63,559.9
2017,12,2,15,45,570.5,84.5,2.45,23.0,263.0,662.96,523.11
2017,12,2,16,0,540.0,75.0,2.3,23.0,221.0,611.23,484.35
2017,12,2,16,15,485.0,65.5,2.0,22.0,177.5,538.06,428.88
2017,12,2,16,30,430.0,56.0,1.7,21.0,134.0,466.05,371.7
2017,12,2,16,45,343.5,43.0,1.4,20.0,93.0,368.12,291.2
2017,12,2,17,0,257.0,30.0,1.1,19.0,52.0,276.67,200.03
2017,12,2,17,15,128.5,15.0,1.1,18.5,26.0,102.96,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.41,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,6.57,0.0
2017,12,3,7,45,0.0,22.0,1.6,15.5,22.0,18.16,9.24
2017,12,3,8,0,0.0,36.0,1.9,16.0,36.0,29.61,20.09
2017,12,3,8,15,0.0,52.0,1.95,16.0,52.0,42.22,31.61
2017,12,3,8,30,0.0,68.0,2.0,16.0,68.0,55.23,41.32
2017,12,3,8,45,0.0,85.5,2.15,16.5,85.5,69.64,53.52
2017,12,3,9,0,0.0,103.0,2.3,17.0,103.0,84.31,65.72
2017,12,3,9,15,0.0,118.5,2.4,17.5,118.5,97.61,76.58
2017,12,3,9,30,0.0,134.0,2.5,18.0,134.0,111.09,87.41
2017,12,3,9,45,3.0,146.5,2.65,19.0,148.0,123.33,96.86
2017,12,3,10,0,6.0,159.0,2.8,20.0,162.0,136.04,106.6
2017,12,3,10,15,3.0,130.0,2.9,20.5,131.5,110.39,85.37
2017,12,3,10,30,0.0,101.0,3.0,21.0,101.0,84.21,63.75
2017,12,3,10,45,0.0,106.5,3.1,21.5,106.5,88.97,67.4
2017,12,3,11,0,0.0,112.0,3.2,22.0,112.0,93.77,71.04
2017,12,3,11,15,10.5,167.5,3.2,22.0,173.5,150.13,116.49
2017,12,3,11,30,21.0,223.0,3.2,22.0,235.0,209.9,163.95
2017,12,3,11,45,10.5,184.0,3.2,22.5,190.0,166.89,129.24
2017,12,3,12,0,0.0,145.0,3.2,23.0,145.0,123.5,94.21
2017,12,3,12,15,106.5,215.5,3.2,23.0,280.0,307.64,242.24
2017,12,3,12,30,213.0,286.0,3.2,23.0,415.0,483.12,377.25
2017,12,3,12,45,180.0,284.0,3.25,23.0,392.5,461.51,359.81
2017,12,3,13,0,147.0,282.0,3.3,23.0,370.0,437.74,341.52
2017,12,3,13,15,181.5,273.5,3.35,23.0,379.5,467.2,365.39
2017,12,3,13,30,216.0,265.0,3.4,23.0,389.0,497.05,389.34
2017,12,3,13,45,261.5,247.5,3.5,23.0,391.5,546.91,428.45
2017,12,3,14,0,307.0,230.0,3.6,23.0,394.0,575.94,452.26
2017,12,3,14,15,521.0,166.0,3.65,23.0,426.0,731.27,572.89
2017,12,3,14,30,735.0,102.0,3.7,23.0,458.0,871.91,674.06
2017,12,3,14,45,615.0,119.0,3.75,23.0,401.5,776.2,606.37
2017,12,3,15,0,495.0,136.0,3.8,23.0,345.0,670.84,531.3
2017,12,3,15,15,469.0,127.5,3.7,22.5,309.5,632.18,504.85
2017,12,3,15,30,443.0,119.0,3.6,22.0,274.0,592.38,476.54
2017,12,3,15,45,495.5,96.5,3.5,22.0,248.0,603.6,485.53
2017,12,3,16,0,548.0,74.0,3.4,22.0,222.0,617.09,495.13
2017,12,3,16,15,484.5,65.0,3.0,21.5,177.5,537.16,432.37
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,458.82,368.81
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,354.63,282.0
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,258.52,186.85
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,93.98,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,7.68,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,14.02,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,24.83,14.25
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,37.62,26.59
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,44.93,33.42
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,88.4,50.8
2017,12,4,8,45,327.0,97.5,4.65,20.5,179.0,123.44,82.93
2017,12,4,9,0,140.0,130.0,4.8,21.0,174.0,134.42,100.15
2017,12,4,9,15,77.0,137.5,5.05,21.5,162.0,133.8,102.5
2017,12,4,9,30,14.0,145.0,5.3,22.0,150.0,124.53,96.82
2017,12,4,9,45,17.0,159.5,5.6,22.5,166.5,139.47,108.66
2017,12,4,10,0,20.0,174.0,5.9,23.0,183.0,154.9,120.79
2017,12,4,10,15,21.0,185.0,5.9,23.5,195.5,166.8,129.98
2017,12,4,10,30,22.0,196.0,5.9,24.0,208.0,178.89,139.24
2017,12,4,10,45,11.0,109.0,5.95,24.5,115.0,97.53,73.69
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,18.19,9.16
2017,12,4,11,15,137.0,144.0,5.9,25.0,224.0,230.68,182.31
2017,12,4,11,30,274.0,266.0,5.8,25.0,426.0,472.99,371.18
2017,12,4,11,45,555.0,184.0,5.7,25.5,515.0,632.38,495.44
2017,12,4,12,0,836.0,102.0,5.6,26.0,604.0,797.48,617.68
2017,12,4,12,15,837.0,102.0,5.45,26.0,606.0,829.07,638.72
2017,12,4,12,30,838.0,102.0,5.3,26.0,608.0,857.79,658.24
2017,12,4,12,45,839.0,100.0,5.2,26.5,602.5,881.19,672.87
2017,12,4,13,0,840.0,98.0,5.1,27.0,597.0,901.43,685.27
2017,12,4,13,15,609.5,167.0,4.95,27.0,524.5,790.3,606.44
2017,12,4,13,30,379.0,236.0,4.8,27.0,452.0,636.12,491.27
2017,12,4,13,45,379.0,226.0,4.7,27.0,435.0,632.75,490.14
2017,12,4,14,0,379.0,216.0,4.6,27.0,418.0,627.64,487.12
2017,12,4,14,15,379.5,202.5,4.45,27.0,395.5,616.9,479.99
2017,12,4,14,30,380.0,189.0,4.3,27.0,373.0,604.35,471.8
2017,12,4,14,45,563.0,135.5,4.15,27.0,385.0,736.59,571.8
2017,12,4,15,0,746.0,82.0,4.0,27.0,397.0,843.64,648.11
2017,12,4,15,15,717.5,78.0,3.75,26.5,356.5,810.19,625.21
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,768.65,596.97
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,713.23,556.8
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,657.06,514.93
2017,12,4,16,15,545.5,57.0,2.6,25.0,182.5,579.29,456.59
2017,12,4,16,30,483.0,50.0,2.2,24.0,137.0,503.1,396.68
2017,12,4,16,45,383.5,39.5,1.85,23.5,95.0,396.25,309.48
2017,12,4,17,0,284.0,29.0,1.5,23.0,53.0,296.37,211.45
2017,12,4,17,15,142.0,14.5,1.55,22.5,26.5,112.17,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,7.0,5.2,10.0,7.0,5.97,0.0
2017,12,5,7,30,0.0,14.0,5.3,10.0,14.0,11.56,0.0
2017,12,5,7,45,46.0,32.5,5.4,10.0,39.0,25.61,15.27
2017,12,5,8,0,92.0,51.0,5.5,10.0,64.0,39.46,29.21
2017,12,5,8,15,119.0,71.5,5.65,10.0,94.5,54.26,43.09
2017,12,5,8,30,146.0,92.0,5.8,10.0,125.0,81.51,59.89
2017,12,5,8,45,172.5,109.0,6.0,10.5,156.5,110.12,81.84
2017,12,5,9,0,199.0,126.0,6.2,11.0,188.0,143.87,109.7
2017,12,5,9,15,137.5,144.5,6.15,11.0,190.5,156.88,124.28
2017,12,5,9,30,76.0,163.0,6.1,11.0,193.0,161.08,130.49
2017,12,5,9,45,46.5,166.5,6.1,11.5,185.5,159.62,129.94
2017,12,5,10,0,17.0,170.0,6.1,12.0,178.0,150.17,122.08
2017,12,5,10,15,18.5,182.0,6.05,12.5,191.0,162.97,132.44
2017,12,5,10,30,20.0,194.0,6.0,13.0,204.0,176.05,142.93
2017,12,5,10,45,21.0,203.5,5.95,13.5,215.0,186.87,151.48
2017,12,5,11,0,22.0,213.0,5.9,14.0,226.0,197.9,160.14
2017,12,5,11,15,18.5,212.5,5.85,14.0,223.5,196.79,159.02
2017,12,5,11,30,15.0,212.0,5.8,14.0,221.0,195.3,157.6
2017,12,5,11,45,15.5,215.5,5.8,14.5,225.0,200.32,161.36
2017,12,5,12,0,16.0,219.0,5.8,15.0,229.0,205.44,165.21
2017,12,5,12,15,9.0,197.0,5.8,15.0,202.5,179.84,144.05
2017,12,5,12,30,2.0,175.0,5.8,15.0,176.0,153.79,122.46
2017,12,5,12,45,1.0,116.0,5.85,15.5,116.5,98.74,76.87
2017,12,5,13,0,0.0,57.0,5.9,16.0,57.0,47.29,33.99
2017,12,5,13,15,0.0,58.5,5.9,16.0,58.5,48.53,35.07
2017,12,5,13,30,0.0,60.0,5.9,16.0,60.0,49.77,36.15
2017,12,5,13,45,0.0,55.5,5.95,16.5,55.5,46.01,32.98
2017,12,5,14,0,0.0,51.0,6.0,17.0,51.0,42.26,29.82
2017,12,5,14,15,11.0,118.0,6.0,16.5,123.5,112.11,88.81
2017,12,5,14,30,22.0,185.0,6.0,16.0,196.0,194.75,157.99
2017,12,5,14,45,19.5,172.0,6.0,16.0,181.0,180.92,146.74
2017,12,5,15,0,17.0,159.0,6.0,16.0,166.0,167.18,135.61
2017,12,5,15,15,14.0,143.5,5.95,15.5,149.0,150.12,121.82
2017,12,5,15,30,11.0,128.0,5.9,15.0,132.0,133.16,107.93
2017,12,5,15,45,6.0,111.5,5.85,15.0,113.5,113.27,91.08
2017,12,5,16,0,1.0,95.0,5.8,15.0,95.0,93.59,74.19
2017,12,5,16,15,0.5,76.0,5.55,14.5,76.0,74.45,57.85
2017,12,5,16,30,0.0,57.0,5.3,14.0,57.0,54.81,40.84
2017,12,5,16,45,0.0,39.5,5.05,13.5,39.5,36.93,25.18
2017,12,5,17,0,0.0,22.0,4.8,13.0,22.0,18.17,8.19
2017,12,5,17,15,0.0,11.0,4.7,12.5,11.0,9.39,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.5,3.15,4.0,0.5,0.43,0.0
2017,12,6,7,30,0.0,1.0,3.1,4.0,1.0,0.85,0.0
2017,12,6,7,45,0.0,4.0,3.1,4.5,4.0,3.28,0.0
2017,12,6,8,0,0.0,7.0,3.1,5.0,7.0,5.74,0.0
2017,12,6,8,15,0.0,10.5,3.05,5.0,10.5,8.62,2.26
2017,12,6,8,30,0.0,14.0,3.0,5.0,14.0,11.51,4.56
2017,12,6,8,45,0.0,17.5,2.95,5.0,17.5,14.4,7.17
2017,12,6,9,0,0.0,21.0,2.9,5.0,21.0,17.3,9.75
2017,12,6,9,15,0.0,23.0,2.9,5.0,23.0,18.96,11.21
2017,12,6,9,30,0.0,25.0,2.9,5.0,25.0,20.62,12.66
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,43.87,33.13
2017,12,6,10,0,0.0,81.0,3.0,5.0,81.0,67.25,53.5
2017,12,6,10,15,0.0,110.0,3.05,5.0,110.0,91.84,74.72
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,117.0,96.22
2017,12,6,10,45,0.0,130.0,3.2,5.0,130.0,109.34,89.44
2017,12,6,11,0,0.0,121.0,3.3,5.0,121.0,101.61,82.68
2017,12,6,11,15,0.0,113.5,3.4,5.0,113.5,95.15,77.03
2017,12,6,11,30,0.0,106.0,3.5,5.0,106.0,88.67,71.38
2017,12,6,11,45,2.5,148.0,3.6,5.5,150.0,127.93,104.85
2017,12,6,12,0,5.0,190.0,3.7,6.0,194.0,169.12,139.5
2017,12,6,12,15,2.5,123.5,3.8,6.0,125.5,106.42,86.2
2017,12,6,12,30,0.0,57.0,3.9,6.0,57.0,47.3,35.41
2017,12,6,12,45,0.0,57.5,4.0,6.0,57.5,47.71,35.8
2017,12,6,13,0,0.0,58.0,4.1,6.0,58.0,48.12,36.18
2017,12,6,13,15,0.0,100.5,4.1,6.0,100.5,84.14,67.27
2017,12,6,13,30,0.0,143.0,4.1,6.0,143.0,123.81,101.31
2017,12,6,13,45,5.5,165.5,4.15,6.0,168.5,151.98,125.67
2017,12,6,14,0,11.0,188.0,4.2,6.0,194.0,182.18,151.71
2017,12,6,14,15,5.5,152.0,4.15,6.0,155.0,140.88,116.55
2017,12,6,14,30,0.0,116.0,4.1,6.0,116.0,100.32,81.72
2017,12,6,14,45,3.0,132.0,4.05,6.0,133.5,120.84,99.81
2017,12,6,15,0,6.0,148.0,4.0,6.0,151.0,143.93,120.04
2017,12,6,15,15,3.0,134.0,3.9,6.0,135.5,128.51,106.83
2017,12,6,15,30,0.0,120.0,3.8,6.0,120.0,113.25,93.69
2017,12,6,15,45,0.0,103.5,3.75,6.0,103.5,97.79,80.37
2017,12,6,16,0,0.0,87.0,3.7,6.0,87.0,82.26,66.79
2017,12,6,16,15,0.0,70.0,3.45,5.5,70.0,65.89,52.39
2017,12,6,16,30,0.0,53.0,3.2,5.0,53.0,49.16,37.43
2017,12,6,16,45,0.0,37.0,2.95,5.0,37.0,33.19,22.93
2017,12,6,17,0,0.0,21.0,2.7,5.0,21.0,17.34,7.97
2017,12,6,17,15,0.0,10.5,2.45,5.0,10.5,8.96,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.0,2.65,5.0,2.0,0.0,0.0
2017,12,7,7,30,0.0,4.0,2.6,5.0,4.0,3.41,0.0
2017,12,7,7,45,0.0,13.0,2.6,5.0,13.0,10.69,3.02
2017,12,7,8,0,0.0,22.0,2.6,5.0,22.0,18.13,10.65
2017,12,7,8,15,0.0,32.5,2.7,5.0,32.5,26.83,18.94
2017,12,7,8,30,0.0,43.0,2.8,5.0,43.0,35.55,25.82
2017,12,7,8,45,0.0,53.5,2.9,5.5,53.5,44.29,33.59
2017,12,7,9,0,0.0,64.0,3.0,6.0,64.0,53.01,41.22
2017,12,7,9,15,0.0,84.0,3.15,6.0,84.0,69.49,55.62
2017,12,7,9,30,0.0,104.0,3.3,6.0,104.0,86.24,70.1
2017,12,7,9,45,0.0,95.0,3.5,6.0,95.0,78.95,63.59
2017,12,7,10,0,0.0,86.0,3.7,6.0,86.0,71.45,56.93
2017,12,7,10,15,0.0,76.0,3.9,6.0,76.0,63.07,49.53
2017,12,7,10,30,0.0,66.0,4.1,6.0,66.0,54.74,42.19
2017,12,7,10,45,0.0,105.0,4.35,6.0,105.0,87.7,70.62
2017,12,7,11,0,0.0,144.0,4.6,6.0,144.0,121.83,99.78
2017,12,7,11,15,1.0,160.0,4.75,6.0,161.0,137.02,112.62
2017,12,7,11,30,2.0,176.0,4.9,6.0,178.0,152.66,125.82
2017,12,7,11,45,4.5,186.0,5.05,6.5,189.0,164.31,135.44
2017,12,7,12,0,7.0,196.0,5.2,7.0,200.0,176.4,145.43
2017,12,7,12,15,18.5,218.5,5.3,7.0,230.0,208.52,172.82
2017,12,7,12,30,30.0,241.0,5.4,7.0,260.0,258.81,215.24
2017,12,7,12,45,25.0,231.5,5.5,7.0,247.0,230.53,191.55
2017,12,7,13,0,20.0,222.0,5.6,7.0,234.0,218.34,181.35
2017,12,7,13,15,15.5,210.0,5.65,6.5,219.5,203.75,169.42
2017,12,7,13,30,11.0,198.0,5.7,6.0,205.0,188.93,157.22
2017,12,7,13,45,5.5,129.5,5.8,6.0,133.0,116.68,95.64
2017,12,7,14,0,0.0,61.0,5.9,6.0,61.0,50.58,38.46
2017,12,7,14,15,50.0,137.0,5.85,5.5,161.5,180.5,153.31
2017,12,7,14,30,100.0,213.0,5.8,5.0,262.0,324.76,278.11
2017,12,7,14,45,50.0,162.5,5.75,5.0,187.0,215.93,184.15
2017,12,7,15,0,0.0,112.0,5.7,5.0,112.0,98.66,80.99
2017,12,7,15,15,0.0,101.0,5.5,4.5,101.0,88.78,72.74
2017,12,7,15,30,0.0,90.0,5.3,4.0,90.0,78.92,64.35
2017,12,7,15,45,0.0,77.0,5.15,4.0,77.0,66.91,53.82
2017,12,7,16,0,0.0,64.0,5.0,4.0,64.0,54.85,43.12
2017,12,7,16,15,0.0,51.5,4.8,3.5,51.5,43.26,32.79
2017,12,7,16,30,0.0,39.0,4.6,3.0,39.0,32.25,22.83
2017,12,7,16,45,0.0,27.0,4.4,2.5,27.0,22.29,13.71
2017,12,7,17,0,0.0,15.0,4.2,2.0,15.0,12.35,4.16
2017,12,7,17,15,0.0,7.5,3.95,1.5,7.5,6.4,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,17.92,0.0
2017,12,8,7,45,264.5,28.0,1.9,0.0,62.5,23.16,13.14
2017,12,8,8,0,529.0,35.0,2.0,0.0,104.0,31.58,23.16
2017,12,8,8,15,609.0,42.0,1.95,0.5,153.0,37.43,29.14
2017,12,8,8,30,689.0,49.0,1.9,1.0,202.0,84.82,46.75
2017,12,8,8,45,740.0,53.5,1.85,1.5,251.0,139.83,84.48
2017,12,8,9,0,791.0,58.0,1.8,2.0,300.0,200.81,135.7
2017,12,8,9,15,823.5,61.5,1.75,2.5,346.0,262.04,191.72
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,326.39,251.26
2017,12,8,9,45,880.0,67.0,1.7,4.0,433.5,389.04,308.39
2017,12,8,10,0,904.0,69.0,1.7,5.0,475.0,452.6,364.51
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.5,513.39,417.62
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,574.12,468.96
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,631.12,516.09
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,687.0,561.02
2017,12,8,11,15,965.0,77.0,2.3,7.0,619.5,738.25,602.08
2017,12,8,11,30,972.0,78.0,2.4,7.0,639.0,787.49,639.58
2017,12,8,11,45,974.0,79.0,2.5,7.5,650.0,830.72,670.1
2017,12,8,12,0,976.0,80.0,2.6,8.0,661.0,871.11,698.38
2017,12,8,12,15,976.5,80.5,2.65,8.0,663.0,906.69,723.93
2017,12,8,12,30,977.0,81.0,2.7,8.0,665.0,939.0,747.18
2017,12,8,12,45,974.0,80.5,2.8,8.5,658.5,963.65,764.13
2017,12,8,13,0,971.0,80.0,2.9,9.0,652.0,984.59,778.61
2017,12,8,13,15,965.0,79.5,2.95,9.0,636.5,999.0,789.61
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,1009.52,798.13
2017,12,8,13,45,948.5,78.5,3.1,9.5,597.5,1011.89,800.13
2017,12,8,14,0,938.0,78.0,3.2,10.0,574.0,1010.35,799.62
2017,12,8,14,15,924.5,76.0,3.2,10.0,543.0,1000.15,793.75
2017,12,8,14,30,911.0,74.0,3.2,10.0,512.0,986.21,785.44
2017,12,8,14,45,887.5,73.0,3.25,10.0,473.5,971.02,776.72
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,941.82,757.81
2017,12,8,15,15,836.0,69.0,3.1,9.5,391.5,902.68,730.94
2017,12,8,15,30,808.0,66.0,2.9,9.0,348.0,860.91,701.61
2017,12,8,15,45,767.5,61.5,2.7,9.0,300.5,803.65,658.57
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,745.0,613.19
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,664.5,549.8
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,584.72,483.84
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,482.61,395.65
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,378.23,285.97
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,150.94,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.0,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,258.0,12.0,4.1,1.0,20.0,10.24,0.0
2017,12,9,7,45,402.0,21.5,4.2,1.5,60.5,19.37,9.65
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,27.93,19.59
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,33.04,24.75
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,78.91,41.06
2017,12,9,8,45,739.5,49.0,3.9,5.0,244.0,134.34,78.89
2017,12,9,9,0,778.0,55.0,3.8,6.0,291.0,194.23,129.1
2017,12,9,9,15,810.0,58.0,3.85,7.0,336.0,253.94,183.3
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,316.73,241.12
2017,12,9,9,45,865.0,63.0,3.95,9.5,421.0,378.25,296.97
2017,12,9,10,0,888.0,65.0,4.0,11.0,461.0,440.31,351.62
2017,12,9,10,15,903.5,66.5,4.3,12.0,495.0,499.38,403.35
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,558.37,453.46
2017,12,9,10,45,930.5,69.0,4.9,14.0,556.0,614.18,499.62
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,668.94,543.68
2017,12,9,11,15,948.5,70.5,5.2,15.0,602.0,718.5,583.69
2017,12,9,11,30,955.0,71.0,5.2,15.0,621.0,766.03,619.99
2017,12,9,11,45,960.0,71.0,5.25,15.5,632.0,809.63,651.08
2017,12,9,12,0,965.0,71.0,5.3,16.0,643.0,850.63,680.0
2017,12,9,12,15,965.5,71.0,5.25,16.0,645.5,885.16,704.75
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,916.44,727.09
2017,12,9,12,45,965.0,70.0,5.2,16.5,642.0,941.82,744.07
2017,12,9,13,0,964.0,69.0,5.2,17.0,636.0,963.62,758.53
2017,12,9,13,15,959.0,68.5,5.15,17.0,621.0,978.7,769.39
2017,12,9,13,30,954.0,68.0,5.1,17.0,606.0,989.94,777.7
2017,12,9,13,45,946.5,66.5,5.05,17.0,584.0,993.68,780.85
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,993.53,781.45
2017,12,9,14,15,927.5,64.0,4.85,16.5,532.0,986.4,777.95
2017,12,9,14,30,916.0,63.0,4.7,16.0,502.0,975.58,771.96
2017,12,9,14,45,893.5,63.0,4.6,16.0,465.0,952.11,755.87
2017,12,9,15,0,871.0,63.0,4.5,16.0,428.0,925.53,737.58
2017,12,9,15,15,846.0,60.0,4.1,15.5,386.5,889.49,711.7
2017,12,9,15,30,821.0,57.0,3.7,15.0,345.0,860.66,691.26
2017,12,9,15,45,784.5,53.5,3.35,15.0,298.5,808.35,651.67
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,754.6,609.89
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,680.61,554.1
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,607.13,495.37
2017,12,9,16,45,533.0,33.0,1.95,11.0,109.5,497.54,403.35
2017,12,9,17,0,433.0,25.0,1.6,10.0,63.0,393.55,295.51
2017,12,9,17,15,216.5,12.5,1.6,9.5,31.5,163.67,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
