Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.0,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,12.0,1.5,3.0,20.0,10.24,0.0
2017,12,10,7,45,419.0,22.0,1.55,4.0,61.5,19.93,9.63
2017,12,10,8,0,574.0,32.0,1.6,5.0,103.0,29.02,20.29
2017,12,10,8,15,652.0,38.0,1.85,6.0,152.5,34.11,25.43
2017,12,10,8,30,730.0,44.0,2.1,7.0,202.0,80.19,41.2
2017,12,10,8,45,776.0,48.0,2.35,8.0,251.0,136.38,78.12
2017,12,10,9,0,822.0,52.0,2.6,9.0,300.0,197.87,128.49
2017,12,10,9,15,852.0,55.0,2.45,10.0,346.0,260.98,184.79
2017,12,10,9,30,882.0,58.0,2.3,11.0,392.0,324.99,242.62
2017,12,10,9,45,903.0,60.5,2.15,12.0,432.5,387.72,298.67
2017,12,10,10,0,924.0,63.0,2.0,13.0,473.0,451.53,353.64
2017,12,10,10,15,938.5,64.5,1.95,13.5,507.5,512.05,404.94
2017,12,10,10,30,953.0,66.0,1.9,14.0,542.0,572.33,454.09
2017,12,10,10,45,963.0,66.5,1.9,15.0,569.0,628.45,497.62
2017,12,10,11,0,973.0,67.0,1.9,16.0,596.0,683.29,538.51
2017,12,10,11,15,979.5,68.0,1.9,16.0,615.5,734.8,577.61
2017,12,10,11,30,986.0,69.0,1.9,16.0,635.0,784.24,612.82
2017,12,10,11,45,986.5,71.0,1.9,16.5,646.0,828.01,641.55
2017,12,10,12,0,987.0,73.0,1.9,17.0,657.0,868.84,667.92
2017,12,10,12,15,988.0,73.0,1.9,17.0,659.5,904.64,691.89
2017,12,10,12,30,989.0,73.0,1.9,17.0,662.0,937.15,713.61
2017,12,10,12,45,988.0,72.5,1.9,17.5,656.0,963.9,730.07
2017,12,10,13,0,987.0,72.0,1.9,18.0,650.0,987.0,744.17
2017,12,10,13,15,982.0,71.0,1.9,18.0,636.0,1002.06,754.44
2017,12,10,13,30,977.0,70.0,1.9,18.0,622.0,1013.19,762.37
2017,12,10,13,45,970.5,69.0,1.9,18.5,599.0,1018.96,765.53
2017,12,10,14,0,964.0,68.0,1.9,19.0,576.0,1020.8,766.33
2017,12,10,14,15,849.5,82.0,1.85,19.0,512.5,945.51,716.71
2017,12,10,14,30,735.0,96.0,1.8,19.0,449.0,861.13,660.77
2017,12,10,14,45,620.0,114.0,1.8,19.0,397.0,773.08,601.43
2017,12,10,15,0,505.0,132.0,1.8,19.0,345.0,674.19,532.41
2017,12,10,15,15,675.5,95.5,1.55,18.5,350.0,793.26,619.02
2017,12,10,15,30,846.0,59.0,1.3,18.0,355.0,886.51,681.74
2017,12,10,15,45,810.0,55.5,1.05,17.5,308.0,834.23,642.86
2017,12,10,16,0,774.0,52.0,0.8,17.0,261.0,780.32,603.24
2017,12,10,16,15,716.0,47.0,0.75,16.0,211.5,704.5,550.12
2017,12,10,16,30,658.0,42.0,0.7,15.0,162.0,629.08,493.87
2017,12,10,16,45,557.5,34.0,0.7,14.5,114.5,518.09,406.22
2017,12,10,17,0,457.0,26.0,0.7,14.0,67.0,412.3,301.63
2017,12,10,17,15,228.5,13.0,0.8,13.5,33.5,172.77,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.9,5.5,7.5,0.0,0.0
2017,12,11,7,30,0.0,15.0,3.1,6.0,15.0,12.8,0.0
2017,12,11,7,45,180.0,27.5,3.3,6.5,49.5,21.34,10.1
2017,12,11,8,0,360.0,40.0,3.5,7.0,84.0,32.92,23.47
2017,12,11,8,15,433.5,49.0,3.45,7.5,125.5,39.56,30.12
2017,12,11,8,30,507.0,58.0,3.4,8.0,167.0,75.69,44.54
2017,12,11,8,45,554.0,64.0,3.4,9.0,208.5,120.61,74.34
2017,12,11,9,0,601.0,70.0,3.4,10.0,250.0,171.15,115.19
2017,12,11,9,15,657.5,71.0,3.2,10.5,295.0,224.79,161.75
2017,12,11,9,30,714.0,72.0,3.0,11.0,340.0,286.03,215.98
2017,12,11,9,45,734.0,76.5,2.9,12.0,377.0,341.46,265.78
2017,12,11,10,0,754.0,81.0,2.8,13.0,414.0,398.23,315.3
2017,12,11,10,15,776.5,83.0,2.6,14.0,448.5,454.78,362.74
2017,12,11,10,30,799.0,85.0,2.4,15.0,483.0,512.3,409.02
2017,12,11,10,45,775.5,98.0,2.25,16.5,500.5,555.45,441.55
2017,12,11,11,0,752.0,111.0,2.1,18.0,518.0,596.16,470.48
2017,12,11,11,15,566.5,173.5,2.15,19.0,486.5,567.77,446.8
2017,12,11,11,30,381.0,236.0,2.2,20.0,455.0,514.96,404.14
2017,12,11,11,45,459.5,217.5,2.25,21.0,486.0,588.44,459.11
2017,12,11,12,0,538.0,199.0,2.3,22.0,517.0,653.35,506.14
2017,12,11,12,15,756.0,139.0,2.4,22.0,588.0,799.18,613.1
2017,12,11,12,30,974.0,79.0,2.5,22.0,659.0,930.23,702.71
2017,12,11,12,45,783.5,128.5,2.7,22.5,592.0,862.46,655.63
2017,12,11,13,0,593.0,178.0,2.9,23.0,525.0,758.86,583.99
2017,12,11,13,15,599.5,171.0,2.95,23.0,515.5,780.1,600.64
2017,12,11,13,30,606.0,164.0,3.0,23.0,506.0,791.64,609.49
2017,12,11,13,45,561.0,171.5,3.1,23.0,478.5,760.04,588.21
2017,12,11,14,0,516.0,179.0,3.2,23.0,451.0,733.73,570.25
2017,12,11,14,15,516.0,168.0,3.1,22.5,428.0,726.06,566.9
2017,12,11,14,30,516.0,157.0,3.0,22.0,405.0,715.91,561.53
2017,12,11,14,45,535.5,140.0,2.95,22.0,380.5,714.43,561.45
2017,12,11,15,0,555.0,123.0,2.9,22.0,356.0,709.83,559.07
2017,12,11,15,15,545.0,111.5,2.55,21.0,321.5,689.69,545.9
2017,12,11,15,30,535.0,100.0,2.2,20.0,287.0,659.34,524.81
2017,12,11,15,45,516.0,88.0,1.85,19.0,249.0,618.23,494.97
2017,12,11,16,0,497.0,76.0,1.5,18.0,211.0,575.65,462.87
2017,12,11,16,15,454.5,65.5,1.5,16.5,171.0,513.66,417.12
2017,12,11,16,30,412.0,55.0,1.5,15.0,131.0,452.26,368.98
2017,12,11,16,45,343.0,42.5,1.55,14.0,92.5,369.38,299.69
2017,12,11,17,0,274.0,30.0,1.6,13.0,54.0,291.44,219.5
2017,12,11,17,15,137.0,15.0,1.6,12.5,27.0,142.41,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,116.0,5.5,3.15,4.5,8.0,0.0,0.0
2017,12,12,7,30,232.0,11.0,3.4,5.0,16.0,9.39,0.0
2017,12,12,7,45,388.5,21.0,3.7,6.0,56.5,18.98,7.93
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,28.05,19.12
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.0,33.59,24.71
2017,12,12,8,30,705.0,44.0,4.5,8.0,193.0,76.08,39.25
2017,12,12,8,45,753.5,48.0,4.8,8.5,241.5,130.83,74.57
2017,12,12,9,0,802.0,52.0,5.1,9.0,290.0,191.2,124.0
2017,12,12,9,15,833.0,55.0,5.15,9.5,335.5,251.86,178.99
2017,12,12,9,30,864.0,58.0,5.2,10.0,381.0,316.3,238.68
2017,12,12,9,45,887.5,59.5,5.3,10.5,421.5,377.83,296.01
2017,12,12,10,0,911.0,61.0,5.4,11.0,462.0,440.71,353.37
2017,12,12,10,15,926.0,63.0,5.3,11.5,496.5,501.22,407.08
2017,12,12,10,30,941.0,65.0,5.2,12.0,531.0,561.6,458.89
2017,12,12,10,45,953.0,65.0,5.1,12.5,558.5,617.73,505.68
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,672.79,550.09
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.0,724.33,591.45
2017,12,12,11,30,979.0,67.0,4.8,13.0,626.0,773.86,628.88
2017,12,12,11,45,970.5,73.5,4.75,13.5,636.0,815.86,658.17
2017,12,12,12,0,962.0,80.0,4.7,14.0,646.0,854.36,684.55
2017,12,12,12,15,963.5,80.0,4.6,14.0,649.5,890.01,709.6
2017,12,12,12,30,965.0,80.0,4.5,14.0,653.0,922.51,732.19
2017,12,12,12,45,966.0,78.5,4.45,14.5,648.0,949.5,749.72
2017,12,12,13,0,967.0,77.0,4.4,15.0,643.0,972.99,764.74
2017,12,12,13,15,963.0,76.5,4.35,15.0,629.0,989.52,776.37
2017,12,12,13,30,959.0,76.0,4.3,15.0,615.0,1002.26,785.5
2017,12,12,13,45,953.0,74.5,4.25,15.0,593.5,1008.02,790.08
2017,12,12,14,0,947.0,73.0,4.2,15.0,572.0,1009.89,792.18
2017,12,12,14,15,935.5,71.5,4.1,15.0,542.5,1002.67,787.73
2017,12,12,14,30,924.0,70.0,4.0,15.0,513.0,991.7,780.83
2017,12,12,14,45,891.0,72.0,3.9,15.0,474.0,971.88,767.75
2017,12,12,15,0,858.0,74.0,3.8,15.0,435.0,938.09,744.68
2017,12,12,15,15,831.5,71.0,3.5,14.5,392.5,900.86,719.06
2017,12,12,15,30,805.0,68.0,3.2,14.0,350.0,860.91,690.92
2017,12,12,15,45,767.5,63.5,2.9,14.0,303.5,806.76,650.24
2017,12,12,16,0,730.0,59.0,2.6,14.0,257.0,750.98,607.16
2017,12,12,16,15,669.0,53.0,2.25,12.5,208.0,672.22,547.7
2017,12,12,16,30,608.0,47.0,1.9,11.0,159.0,603.87,492.88
2017,12,12,16,45,503.5,38.0,1.6,10.0,112.0,490.94,398.72
2017,12,12,17,0,399.0,29.0,1.3,9.0,65.0,384.61,292.13
2017,12,12,17,15,199.5,14.5,1.3,8.5,32.5,186.72,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,5.97,0.0
2017,12,13,7,45,17.0,24.5,1.95,4.5,26.5,19.81,8.09
2017,12,13,8,0,34.0,42.0,2.1,5.0,46.0,33.19,23.81
2017,12,13,8,15,47.0,61.5,2.3,5.5,70.0,47.65,37.66
2017,12,13,8,30,60.0,81.0,2.5,6.0,94.0,66.58,50.96
2017,12,13,8,45,69.5,100.0,2.75,7.0,118.0,87.98,68.33
2017,12,13,9,0,79.0,119.0,3.0,8.0,142.0,110.92,87.52
2017,12,13,9,15,107.0,138.5,3.0,8.0,175.0,142.47,113.96
2017,12,13,9,30,135.0,158.0,3.0,8.0,208.0,176.28,142.67
2017,12,13,9,45,176.0,173.5,3.0,8.5,246.5,214.83,175.0
2017,12,13,10,0,217.0,189.0,3.0,9.0,285.0,258.19,211.42
2017,12,13,10,15,557.0,134.5,3.15,9.5,404.0,394.43,322.53
2017,12,13,10,30,897.0,80.0,3.3,10.0,523.0,554.76,452.22
2017,12,13,10,45,729.5,124.5,3.45,11.0,497.0,553.98,452.1
2017,12,13,11,0,562.0,169.0,3.6,12.0,471.0,528.01,431.25
2017,12,13,11,15,644.0,149.0,3.7,12.0,507.5,599.02,489.19
2017,12,13,11,30,726.0,129.0,3.8,12.0,544.0,668.76,545.08
2017,12,13,11,45,701.5,141.0,3.9,12.5,547.5,696.42,565.5
2017,12,13,12,0,677.0,153.0,4.0,13.0,551.0,720.04,582.7
2017,12,13,12,15,810.0,119.0,4.0,13.0,597.5,814.52,653.93
2017,12,13,12,30,943.0,85.0,4.0,13.0,644.0,908.48,721.96
2017,12,13,12,45,739.0,141.5,4.0,13.5,577.5,836.24,667.46
2017,12,13,13,0,535.0,198.0,4.0,14.0,511.0,727.69,584.89
2017,12,13,13,15,495.5,205.5,3.95,14.0,490.5,714.4,575.22
2017,12,13,13,30,456.0,213.0,3.9,14.0,470.0,697.71,562.36
2017,12,13,13,45,409.0,214.5,3.9,14.0,438.5,644.44,522.45
2017,12,13,14,0,362.0,216.0,3.9,14.0,407.0,609.06,495.46
2017,12,13,14,15,358.0,205.5,3.9,14.0,385.5,598.14,488.29
2017,12,13,14,30,354.0,195.0,3.9,14.0,364.0,585.63,479.78
2017,12,13,14,45,388.5,172.5,3.9,14.0,345.5,592.61,487.64
2017,12,13,15,0,423.0,150.0,3.9,14.0,327.0,618.8,509.77
2017,12,13,15,15,410.0,137.5,3.55,13.5,295.5,589.06,487.53
2017,12,13,15,30,397.0,125.0,3.2,13.0,264.0,557.81,463.98
2017,12,13,15,45,383.5,109.0,2.85,12.5,229.0,520.26,434.93
2017,12,13,16,0,370.0,93.0,2.5,12.0,194.0,481.49,403.96
2017,12,13,16,15,337.5,78.5,2.35,11.0,157.0,427.73,360.4
2017,12,13,16,30,305.0,64.0,2.2,10.0,120.0,374.7,315.36
2017,12,13,16,45,254.5,47.5,2.05,9.5,85.0,305.62,253.87
2017,12,13,17,0,204.0,31.0,1.9,9.0,50.0,239.54,184.66
2017,12,13,17,15,102.0,15.5,1.95,8.5,25.0,115.78,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,4.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,5.0,9.0,7.68,0.0
2017,12,14,7,45,90.0,26.0,3.05,5.5,36.0,20.36,7.78
2017,12,14,8,0,180.0,43.0,3.4,6.0,63.0,32.82,23.29
2017,12,14,8,15,227.5,60.5,3.3,6.5,99.0,45.52,35.54
2017,12,14,8,30,275.0,78.0,3.2,7.0,135.0,74.52,51.48
2017,12,14,8,45,326.0,88.5,3.15,8.0,172.0,109.59,75.42
2017,12,14,9,0,377.0,99.0,3.1,9.0,209.0,150.81,108.01
2017,12,14,9,15,434.5,106.5,3.15,10.0,252.5,197.07,146.76
2017,12,14,9,30,492.0,114.0,3.2,11.0,296.0,249.86,192.08
2017,12,14,9,45,448.5,137.5,3.25,12.0,317.0,287.87,227.49
2017,12,14,10,0,405.0,161.0,3.3,13.0,338.0,320.82,257.15
2017,12,14,10,15,605.0,129.0,3.4,13.5,416.0,415.18,333.99
2017,12,14,10,30,805.0,97.0,3.5,14.0,494.0,522.81,421.03
2017,12,14,10,45,664.0,139.0,3.65,14.5,478.0,529.56,427.6
2017,12,14,11,0,523.0,181.0,3.8,15.0,462.0,514.69,416.19
2017,12,14,11,15,565.5,173.5,3.85,15.5,487.5,564.06,455.5
2017,12,14,11,30,608.0,166.0,3.9,16.0,513.0,621.48,499.85
2017,12,14,11,45,346.5,217.5,4.0,16.5,416.0,487.62,393.12
2017,12,14,12,0,85.0,269.0,4.1,17.0,319.0,325.29,260.36
2017,12,14,12,15,143.5,274.5,4.1,17.0,359.0,400.38,321.43
2017,12,14,12,30,202.0,280.0,4.1,17.0,399.0,464.49,372.7
2017,12,14,12,45,194.0,277.5,4.2,17.0,392.0,464.4,372.66
2017,12,14,13,0,186.0,275.0,4.3,17.0,385.0,463.3,372.17
2017,12,14,13,15,278.0,254.5,4.35,17.0,413.5,551.08,442.93
2017,12,14,13,30,370.0,234.0,4.4,17.0,442.0,621.84,499.83
2017,12,14,13,45,356.5,227.0,4.45,17.0,421.5,609.62,490.95
2017,12,14,14,0,343.0,220.0,4.5,17.0,401.0,595.64,481.13
2017,12,14,14,15,315.0,212.0,4.45,17.0,371.5,564.93,457.81
2017,12,14,14,30,287.0,204.0,4.4,17.0,342.0,532.85,433.32
2017,12,14,14,45,282.5,188.5,4.35,17.0,316.0,512.35,418.48
2017,12,14,15,0,278.0,173.0,4.3,17.0,290.0,490.51,402.43
2017,12,14,15,15,264.0,159.0,4.0,16.5,261.5,460.66,379.86
2017,12,14,15,30,250.0,145.0,3.7,16.0,233.0,430.18,356.52
2017,12,14,15,45,236.5,126.5,3.4,15.5,201.0,393.1,327.47
2017,12,14,16,0,223.0,108.0,3.1,15.0,169.0,355.43,297.17
2017,12,14,16,15,200.5,89.5,2.95,14.0,136.5,309.7,259.64
2017,12,14,16,30,178.0,71.0,2.8,13.0,104.0,264.27,220.87
2017,12,14,16,45,138.5,52.0,2.65,12.5,73.0,204.85,168.15
2017,12,14,17,0,99.0,33.0,2.5,12.0,42.0,146.44,110.79
2017,12,14,17,15,49.5,16.5,2.7,11.5,21.0,69.29,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,30.0,20.5,3.35,4.5,23.5,16.67,4.82
2017,12,15,8,0,60.0,41.0,3.5,5.0,47.0,32.05,22.65
2017,12,15,8,15,78.5,61.0,3.6,5.5,74.0,46.61,36.64
2017,12,15,8,30,97.0,81.0,3.7,6.0,101.0,67.63,50.89
2017,12,15,8,45,113.5,99.5,3.85,7.0,128.5,92.53,70.36
2017,12,15,9,0,130.0,118.0,4.0,8.0,156.0,119.79,92.89
2017,12,15,9,15,251.5,125.5,4.15,8.5,213.0,166.97,129.18
2017,12,15,9,30,373.0,133.0,4.3,9.0,270.0,230.76,181.33
2017,12,15,9,45,360.0,151.5,4.45,9.5,295.5,263.26,211.56
2017,12,15,10,0,347.0,170.0,4.6,10.0,321.0,298.41,243.21
2017,12,15,10,15,595.5,128.0,4.55,10.5,410.5,408.68,334.05
2017,12,15,10,30,844.0,86.0,4.5,11.0,500.0,530.37,433.93
2017,12,15,10,45,688.0,131.5,4.45,11.5,481.5,534.65,438.38
2017,12,15,11,0,532.0,177.0,4.4,12.0,463.0,515.34,422.82
2017,12,15,11,15,409.5,215.0,4.3,12.0,439.5,500.72,410.52
2017,12,15,11,30,287.0,253.0,4.2,12.0,416.0,463.77,379.68
2017,12,15,11,45,481.5,202.5,4.1,12.5,482.0,586.59,479.14
2017,12,15,12,0,676.0,152.0,4.0,13.0,548.0,716.13,580.47
2017,12,15,12,15,692.0,147.5,3.85,13.0,555.0,751.8,606.71
2017,12,15,12,30,708.0,143.0,3.7,13.0,562.0,785.84,631.15
2017,12,15,12,45,801.0,118.0,3.55,13.5,588.5,856.53,680.94
2017,12,15,13,0,894.0,93.0,3.4,14.0,615.0,933.24,733.55
2017,12,15,13,15,889.0,92.0,3.2,14.0,601.5,947.85,742.28
2017,12,15,13,30,884.0,91.0,3.0,14.0,588.0,958.81,748.97
2017,12,15,13,45,876.5,89.5,2.9,14.0,567.0,963.12,751.91
2017,12,15,14,0,869.0,88.0,2.8,14.0,546.0,963.72,752.47
2017,12,15,14,15,856.0,86.0,2.65,14.0,517.5,954.76,746.05
2017,12,15,14,30,843.0,84.0,2.5,14.0,489.0,942.18,737.29
2017,12,15,14,45,826.5,81.0,2.35,14.0,454.0,921.51,722.92
2017,12,15,15,0,810.0,78.0,2.2,14.0,419.0,897.57,706.28
2017,12,15,15,15,783.5,74.5,1.95,13.5,378.0,860.55,680.44
2017,12,15,15,30,757.0,71.0,1.7,13.0,337.0,820.94,652.29
2017,12,15,15,45,720.5,66.0,1.45,12.5,292.5,768.21,613.8
2017,12,15,16,0,684.0,61.0,1.2,12.0,248.0,721.77,578.67
2017,12,15,16,15,625.5,54.5,1.05,11.5,200.5,646.75,521.59
2017,12,15,16,30,567.0,48.0,0.9,11.0,153.0,572.79,462.64
2017,12,15,16,45,472.5,38.5,0.8,10.5,108.5,468.38,377.03
2017,12,15,17,0,378.0,29.0,0.7,10.0,64.0,370.0,281.6
2017,12,15,17,15,189.0,14.5,0.6,10.0,32.0,181.1,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,3.0,1.3,6.0,3.0,2.46,0.0
2017,12,16,8,0,0.0,6.0,1.4,7.0,6.0,4.92,0.0
2017,12,16,8,15,0.0,10.0,1.45,7.5,10.0,8.21,1.78
2017,12,16,8,30,0.0,14.0,1.5,8.0,14.0,11.51,4.43
2017,12,16,8,45,0.0,17.5,1.6,8.5,17.5,14.4,7.01
2017,12,16,9,0,0.0,21.0,1.7,9.0,21.0,17.29,9.55
2017,12,16,9,15,0.0,51.0,1.9,9.0,51.0,42.19,31.33
2017,12,16,9,30,0.0,81.0,2.1,9.0,81.0,67.16,52.92
2017,12,16,9,45,0.0,82.0,2.35,9.5,82.0,68.07,53.46
2017,12,16,10,0,0.0,83.0,2.6,10.0,83.0,68.93,53.97
2017,12,16,10,15,0.0,89.5,2.75,10.0,89.5,74.43,58.55
2017,12,16,10,30,0.0,96.0,2.9,10.0,96.0,79.97,63.15
2017,12,16,10,45,0.0,83.5,3.05,10.0,83.5,69.36,53.98
2017,12,16,11,0,0.0,71.0,3.2,10.0,71.0,58.93,45.0
2017,12,16,11,15,0.0,72.0,3.2,9.5,72.0,59.77,45.75
2017,12,16,11,30,0.0,73.0,3.2,9.0,73.0,60.62,46.51
2017,12,16,11,45,0.0,74.5,3.2,9.0,74.5,61.88,47.55
2017,12,16,12,0,0.0,76.0,3.2,9.0,76.0,63.14,48.59
2017,12,16,12,15,0.0,53.5,3.2,9.0,53.5,44.37,32.53
2017,12,16,12,30,0.0,31.0,3.2,9.0,31.0,25.67,16.48
2017,12,16,12,45,0.0,24.0,3.2,9.0,24.0,19.86,11.49
2017,12,16,13,0,0.0,17.0,3.2,9.0,17.0,14.06,6.49
2017,12,16,13,15,0.0,55.0,3.05,9.0,55.0,45.61,33.67
2017,12,16,13,30,0.0,93.0,2.9,9.0,93.0,77.51,60.96
2017,12,16,13,45,0.0,66.5,2.8,9.0,66.5,55.18,41.92
2017,12,16,14,0,0.0,40.0,2.7,9.0,40.0,33.11,23.01
2017,12,16,14,15,0.0,73.0,2.6,8.5,73.0,60.58,46.83
2017,12,16,14,30,0.0,106.0,2.5,8.0,106.0,90.56,72.8
2017,12,16,14,45,0.0,112.0,2.4,8.0,112.0,97.31,78.7
2017,12,16,15,0,0.0,118.0,2.3,8.0,118.0,104.94,85.42
2017,12,16,15,15,0.0,106.0,2.15,7.5,106.0,94.02,76.35
2017,12,16,15,30,0.0,94.0,2.0,7.0,94.0,83.12,67.2
2017,12,16,15,45,0.0,81.0,1.95,7.0,81.0,71.11,56.85
2017,12,16,16,0,0.0,68.0,1.9,7.0,68.0,59.07,46.33
2017,12,16,16,15,0.0,54.5,1.75,7.0,54.5,46.37,35.11
2017,12,16,16,30,0.0,41.0,1.6,7.0,41.0,33.91,23.97
2017,12,16,16,45,0.0,29.0,1.5,7.0,29.0,23.95,14.94
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,14.0,5.65
2017,12,16,17,15,0.0,8.5,1.4,6.5,8.5,6.99,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,0.5,0.6,4.0,0.5,0.41,0.0
2017,12,17,8,0,0.0,1.0,0.6,4.0,1.0,0.82,0.0
2017,12,17,8,15,0.0,1.5,0.65,4.0,1.5,1.23,0.0
2017,12,17,8,30,0.0,2.0,0.7,4.0,2.0,1.64,0.0
2017,12,17,8,45,0.0,3.0,0.8,4.5,3.0,2.46,0.0
2017,12,17,9,0,0.0,4.0,0.9,5.0,4.0,3.29,0.0
2017,12,17,9,15,0.0,4.5,1.0,5.5,4.5,3.7,0.0
2017,12,17,9,30,0.0,5.0,1.1,6.0,5.0,4.11,0.0
2017,12,17,9,45,0.0,48.0,1.2,6.5,48.0,39.7,29.39
2017,12,17,10,0,0.0,91.0,1.3,7.0,91.0,75.67,60.49
2017,12,17,10,15,0.0,103.5,1.3,7.5,103.5,86.33,69.34
2017,12,17,10,30,0.0,116.0,1.3,8.0,116.0,97.13,78.26
2017,12,17,10,45,0.0,123.5,1.3,8.5,123.5,103.74,83.55
2017,12,17,11,0,0.0,131.0,1.3,9.0,131.0,110.43,88.88
2017,12,17,11,15,54.5,196.5,1.25,9.5,227.5,214.46,176.04
2017,12,17,11,30,109.0,262.0,1.2,10.0,324.0,322.65,263.21
2017,12,17,11,45,231.5,256.0,1.15,11.0,391.0,427.21,345.9
2017,12,17,12,0,354.0,250.0,1.1,12.0,458.0,543.23,433.98
2017,12,17,12,15,440.0,227.0,1.1,12.5,486.5,620.72,491.34
2017,12,17,12,30,526.0,204.0,1.1,13.0,515.0,687.84,540.56
2017,12,17,12,45,424.5,230.0,1.1,14.0,479.5,645.97,505.94
2017,12,17,13,0,323.0,256.0,1.1,15.0,444.0,581.79,456.26
2017,12,17,13,15,317.5,253.0,1.1,15.0,434.5,584.52,459.34
2017,12,17,13,30,312.0,250.0,1.1,15.0,425.0,585.84,460.76
2017,12,17,13,45,373.0,225.5,1.15,15.0,427.5,622.51,490.53
2017,12,17,14,0,434.0,201.0,1.2,15.0,430.0,678.84,533.56
2017,12,17,14,15,284.5,208.5,1.3,15.0,356.0,530.73,422.97
2017,12,17,14,30,135.0,216.0,1.4,15.0,282.0,381.81,307.63
2017,12,17,14,45,234.5,191.0,1.5,15.0,294.5,469.46,380.58
2017,12,17,15,0,334.0,166.0,1.6,15.0,307.0,533.87,433.51
2017,12,17,15,15,317.0,153.5,1.5,14.5,277.0,502.47,409.99
2017,12,17,15,30,300.0,141.0,1.4,14.0,247.0,470.36,386.23
2017,12,17,15,45,285.0,124.0,1.35,13.5,214.0,433.03,358.15
2017,12,17,16,0,270.0,107.0,1.3,13.0,181.0,395.1,328.69
2017,12,17,16,15,244.5,89.5,1.25,12.0,147.0,347.06,290.21
2017,12,17,16,30,219.0,72.0,1.2,11.0,113.0,299.49,250.38
2017,12,17,16,45,177.0,53.5,1.2,10.5,80.0,237.66,196.24
2017,12,17,17,0,135.0,35.0,1.2,10.0,47.0,177.29,137.45
2017,12,17,17,15,67.5,17.5,1.2,9.5,23.5,84.7,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,9.0,1.15,6.5,9.0,7.4,0.0
2017,12,18,8,0,0.0,18.0,1.3,7.0,18.0,14.83,7.29
2017,12,18,8,15,0.0,29.0,1.35,7.0,29.0,23.93,15.99
2017,12,18,8,30,0.0,40.0,1.4,7.0,40.0,33.07,23.35
2017,12,18,8,45,0.0,51.5,1.45,7.5,51.5,42.63,31.85
2017,12,18,9,0,0.0,63.0,1.5,8.0,63.0,52.11,40.13
2017,12,18,9,15,0.0,74.5,1.55,8.0,74.5,61.65,48.42
2017,12,18,9,30,0.0,86.0,1.6,8.0,86.0,71.28,56.7
2017,12,18,9,45,0.0,113.0,1.7,8.5,113.0,94.02,76.02
2017,12,18,10,0,0.0,140.0,1.8,9.0,140.0,117.28,95.49
2017,12,18,10,15,0.0,138.0,1.85,9.5,138.0,115.93,93.92
2017,12,18,10,30,0.0,136.0,1.9,10.0,136.0,114.46,92.31
2017,12,18,10,45,0.0,132.0,1.95,10.5,132.0,111.16,89.2
2017,12,18,11,0,0.0,128.0,2.0,11.0,128.0,107.8,86.07
2017,12,18,11,15,0.0,132.0,2.0,11.0,132.0,111.45,89.02
2017,12,18,11,30,0.0,136.0,2.0,11.0,136.0,115.16,92.0
2017,12,18,11,45,5.5,170.0,2.0,11.5,173.5,150.3,121.09
2017,12,18,12,0,11.0,204.0,2.0,12.0,211.0,187.2,151.18
2017,12,18,12,15,5.5,129.5,2.0,12.0,133.0,114.26,90.82
2017,12,18,12,30,0.0,55.0,2.0,12.0,55.0,45.62,33.16
2017,12,18,12,45,0.0,106.0,2.05,12.5,106.0,88.94,69.57
2017,12,18,13,0,0.0,157.0,2.1,13.0,157.0,136.2,108.64
2017,12,18,13,15,0.0,116.5,2.1,13.0,116.5,98.67,77.52
2017,12,18,13,30,0.0,76.0,2.1,13.0,76.0,63.12,47.87
2017,12,18,13,45,1.0,121.5,2.15,13.5,122.0,104.83,82.83
2017,12,18,14,0,2.0,167.0,2.2,14.0,168.0,151.56,121.44
2017,12,18,14,15,1.0,132.5,2.2,14.0,133.0,116.77,92.73
2017,12,18,14,30,0.0,98.0,2.2,14.0,98.0,82.87,64.59
2017,12,18,14,45,0.0,87.0,2.25,14.0,87.0,72.86,56.34
2017,12,18,15,0,0.0,76.0,2.3,14.0,76.0,63.06,48.19
2017,12,18,15,15,0.0,68.5,2.2,13.5,68.5,56.79,43.06
2017,12,18,15,30,0.0,61.0,2.1,13.0,61.0,50.52,37.89
2017,12,18,15,45,0.0,53.0,2.05,13.0,53.0,43.85,32.22
2017,12,18,16,0,0.0,45.0,2.0,13.0,45.0,37.2,26.49
2017,12,18,16,15,0.0,36.0,1.75,12.5,36.0,29.72,20.03
2017,12,18,16,30,0.0,27.0,1.5,12.0,27.0,22.26,13.49
2017,12,18,16,45,0.0,19.0,1.3,11.5,19.0,15.64,7.62
2017,12,18,17,0,0.0,11.0,1.1,11.0,11.0,9.04,1.6
2017,12,18,17,15,0.0,5.5,1.1,11.0,5.5,4.51,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,13.0,2.7,13.5,13.0,10.71,0.0
2017,12,19,8,0,0.0,26.0,2.9,14.0,26.0,21.48,12.54
2017,12,19,8,15,0.0,42.5,2.95,14.0,42.5,34.58,24.75
2017,12,19,8,30,0.0,59.0,3.0,14.0,59.0,47.75,35.06
2017,12,19,8,45,0.0,76.0,3.1,14.5,76.0,61.72,47.12
2017,12,19,9,0,0.0,93.0,3.2,15.0,93.0,75.96,59.2
2017,12,19,9,15,0.5,109.0,3.2,15.5,109.5,89.74,70.67
2017,12,19,9,30,1.0,125.0,3.2,16.0,126.0,103.77,82.17
2017,12,19,9,45,3.5,138.0,3.25,16.5,140.0,116.22,92.15
2017,12,19,10,0,6.0,151.0,3.3,17.0,154.0,129.07,102.39
2017,12,19,10,15,3.0,140.5,3.35,17.5,142.0,119.44,94.09
2017,12,19,10,30,0.0,130.0,3.4,18.0,130.0,109.24,85.34
2017,12,19,10,45,1.5,151.0,3.45,18.5,152.0,128.7,100.97
2017,12,19,11,0,3.0,172.0,3.5,19.0,174.0,148.76,116.91
2017,12,19,11,15,1.5,92.0,3.6,19.0,93.0,77.54,58.63
2017,12,19,11,30,0.0,12.0,3.7,19.0,12.0,9.92,2.61
2017,12,19,11,45,0.0,12.5,3.8,19.5,12.5,10.33,2.94
2017,12,19,12,0,0.0,13.0,3.9,20.0,13.0,10.75,3.26
2017,12,19,12,15,0.0,50.5,4.0,20.0,50.5,41.88,29.0
2017,12,19,12,30,0.0,88.0,4.1,20.0,88.0,73.18,54.69
2017,12,19,12,45,0.0,87.0,4.25,20.5,87.0,72.34,53.88
2017,12,19,13,0,0.0,86.0,4.4,21.0,86.0,71.5,53.11
2017,12,19,13,15,2.5,133.5,4.35,21.0,135.0,116.7,90.0
2017,12,19,13,30,5.0,181.0,4.3,21.0,184.0,165.96,129.83
2017,12,19,13,45,2.5,152.5,4.3,21.0,154.0,136.19,105.86
2017,12,19,14,0,0.0,124.0,4.3,21.0,124.0,106.73,82.05
2017,12,19,14,15,0.0,99.0,4.2,20.5,99.0,83.44,63.33
2017,12,19,14,30,0.0,74.0,4.1,20.0,74.0,61.4,45.42
2017,12,19,14,45,0.0,48.5,4.0,20.0,48.5,40.14,27.88
2017,12,19,15,0,0.0,23.0,3.9,20.0,23.0,18.98,10.27
2017,12,19,15,15,0.0,20.5,3.8,19.5,20.5,16.9,8.59
2017,12,19,15,30,0.0,18.0,3.7,19.0,18.0,14.83,6.89
2017,12,19,15,45,0.0,15.5,3.6,19.0,15.5,12.76,5.15
2017,12,19,16,0,0.0,13.0,3.5,19.0,13.0,10.69,3.4
2017,12,19,16,15,0.0,10.5,3.45,18.5,10.5,8.63,1.64
2017,12,19,16,30,0.0,8.0,3.4,18.0,8.0,6.57,0.0
2017,12,19,16,45,0.0,5.5,3.35,18.0,5.5,4.51,0.0
2017,12,19,17,0,0.0,3.0,3.3,18.0,3.0,2.46,0.0
2017,12,19,17,15,0.0,1.5,3.3,17.5,1.5,1.23,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
