Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,12.16,0.0
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,27.22,17.8
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,33.15,24.03
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,62.82,33.66
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,114.83,63.62
2017,12,20,9,0,765.0,53.0,3.8,10.0,270.0,173.12,108.97
2017,12,20,9,15,724.5,63.5,3.8,11.0,295.5,222.43,155.56
2017,12,20,9,30,684.0,74.0,3.8,12.0,321.0,264.85,197.28
2017,12,20,9,45,697.0,81.0,3.85,13.0,356.5,318.75,246.25
2017,12,20,10,0,710.0,88.0,3.9,14.0,392.0,373.42,294.68
2017,12,20,10,15,812.0,78.0,3.85,14.5,452.0,452.31,360.81
2017,12,20,10,30,914.0,68.0,3.8,15.0,512.0,537.36,430.59
2017,12,20,10,45,926.0,69.0,3.75,16.0,540.0,593.51,475.61
2017,12,20,11,0,938.0,70.0,3.7,17.0,568.0,648.75,518.37
2017,12,20,11,15,945.0,71.0,3.55,17.5,588.5,699.58,556.98
2017,12,20,11,30,952.0,72.0,3.4,18.0,609.0,748.54,592.52
2017,12,20,11,45,956.5,72.5,3.3,18.5,621.0,792.99,622.35
2017,12,20,12,0,961.0,73.0,3.2,19.0,633.0,834.93,649.92
2017,12,20,12,15,962.0,73.0,3.1,19.5,637.0,870.74,672.79
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,903.41,693.23
2017,12,20,12,45,961.0,73.0,2.9,20.5,636.5,930.22,709.45
2017,12,20,13,0,959.0,73.0,2.8,21.0,632.0,953.49,723.19
2017,12,20,13,15,954.5,72.5,2.65,21.0,619.0,970.25,733.46
2017,12,20,13,30,950.0,72.0,2.5,21.0,606.0,983.24,741.25
2017,12,20,13,45,941.0,71.5,2.4,21.0,585.0,988.22,744.26
2017,12,20,14,0,932.0,71.0,2.3,21.0,564.0,989.35,744.92
2017,12,20,14,15,920.5,69.5,2.15,21.0,535.5,982.99,740.17
2017,12,20,14,30,909.0,68.0,2.0,21.0,507.0,972.93,733.09
2017,12,20,14,45,892.0,66.5,1.85,21.0,471.5,954.06,720.2
2017,12,20,15,0,875.0,65.0,1.7,21.0,436.0,931.9,705.15
2017,12,20,15,15,851.0,62.0,1.5,20.5,395.0,908.1,689.52
2017,12,20,15,30,827.0,59.0,1.3,20.0,354.0,871.16,664.53
2017,12,20,15,45,790.5,56.0,1.1,19.5,308.0,820.44,629.47
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,768.08,592.11
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,695.98,543.3
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,624.11,491.15
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,518.45,408.56
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,417.2,317.15
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,211.19,14.09
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,12.15,0.0
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,27.17,17.36
2017,12,21,8,15,541.0,37.5,3.45,12.5,122.0,33.51,23.92
2017,12,21,8,30,631.0,45.0,3.5,13.0,168.0,61.28,33.09
2017,12,21,8,45,682.5,50.0,3.55,14.0,215.0,111.79,61.37
2017,12,21,9,0,734.0,55.0,3.6,15.0,262.0,168.43,104.31
2017,12,21,9,15,668.5,72.5,3.55,15.5,284.5,214.91,148.71
2017,12,21,9,30,603.0,90.0,3.5,16.0,307.0,255.59,188.97
2017,12,21,9,45,455.0,131.5,3.5,17.0,305.5,277.92,214.46
2017,12,21,10,0,307.0,173.0,3.5,18.0,304.0,280.9,221.31
2017,12,21,10,15,302.5,190.0,3.75,18.5,327.5,315.1,250.19
2017,12,21,10,30,298.0,207.0,4.0,19.0,351.0,348.78,277.85
2017,12,21,10,45,591.5,143.0,4.25,19.5,449.5,484.31,386.07
2017,12,21,11,0,885.0,79.0,4.5,20.0,548.0,624.86,497.11
2017,12,21,11,15,891.0,80.0,4.6,20.5,567.0,672.8,534.11
2017,12,21,11,30,897.0,81.0,4.7,21.0,586.0,718.93,569.31
2017,12,21,11,45,882.5,88.5,4.85,21.5,594.0,755.11,594.99
2017,12,21,12,0,868.0,96.0,5.0,22.0,602.0,794.66,622.9
2017,12,21,12,15,867.5,96.0,5.0,22.0,605.0,827.27,646.11
2017,12,21,12,30,867.0,96.0,5.0,22.0,608.0,856.91,667.2
2017,12,21,12,45,851.0,101.0,5.0,22.0,600.5,875.8,680.65
2017,12,21,13,0,835.0,106.0,5.0,22.0,593.0,890.77,691.48
2017,12,21,13,15,828.0,105.0,4.9,22.0,579.5,903.21,700.02
2017,12,21,13,30,821.0,104.0,4.8,22.0,566.0,912.12,706.18
2017,12,21,13,45,793.5,108.5,4.7,22.5,542.5,904.51,699.43
2017,12,21,14,0,766.0,113.0,4.6,23.0,519.0,900.2,695.28
2017,12,21,14,15,750.5,110.5,4.35,22.5,491.0,888.95,688.25
2017,12,21,14,30,735.0,108.0,4.1,22.0,463.0,874.42,679.39
2017,12,21,14,45,703.5,107.0,3.95,22.0,427.5,843.35,657.94
2017,12,21,15,0,672.0,106.0,3.8,22.0,392.0,809.44,634.45
2017,12,21,15,15,642.0,101.0,3.45,21.5,353.5,769.61,606.68
2017,12,21,15,30,612.0,96.0,3.1,21.0,315.0,727.65,576.87
2017,12,21,15,45,547.5,93.5,2.8,20.5,270.5,655.31,523.96
2017,12,21,16,0,483.0,91.0,2.5,20.0,226.0,579.66,467.17
2017,12,21,16,15,423.0,80.0,2.3,19.5,182.5,504.36,409.02
2017,12,21,16,30,363.0,69.0,2.1,19.0,139.0,431.24,350.09
2017,12,21,16,45,263.0,54.5,1.95,18.5,98.0,324.2,260.98
2017,12,21,17,0,163.0,40.0,1.8,18.0,57.0,208.63,160.18
2017,12,21,17,15,81.5,20.0,1.8,18.0,28.5,101.06,11.78
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,6.98,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,14.0,5.95
2017,12,22,8,15,0.0,29.5,1.25,18.0,29.5,24.36,15.46
2017,12,22,8,30,0.0,42.0,1.4,18.0,42.0,34.74,23.58
2017,12,22,8,45,0.0,56.5,1.55,18.0,56.5,46.57,33.74
2017,12,22,9,0,0.0,71.0,1.7,18.0,71.0,58.48,43.84
2017,12,22,9,15,0.0,84.5,1.6,18.0,84.5,69.75,53.29
2017,12,22,9,30,0.0,98.0,1.5,18.0,98.0,81.17,62.72
2017,12,22,9,45,0.0,78.0,1.45,18.5,78.0,64.72,48.77
2017,12,22,10,0,0.0,58.0,1.4,19.0,58.0,48.03,34.69
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,41.8,29.42
2017,12,22,10,30,0.0,43.0,1.1,19.0,43.0,35.58,24.18
2017,12,22,10,45,0.0,33.0,1.0,19.5,33.0,27.29,17.17
2017,12,22,11,0,0.0,23.0,0.9,20.0,23.0,19.01,10.21
2017,12,22,11,15,0.0,34.0,1.05,20.0,34.0,28.14,17.77
2017,12,22,11,30,0.0,45.0,1.2,20.0,45.0,37.28,25.3
2017,12,22,11,45,0.0,73.0,1.4,20.5,73.0,60.63,44.37
2017,12,22,12,0,0.0,101.0,1.6,21.0,101.0,84.39,63.55
2017,12,22,12,15,0.0,86.5,2.05,20.5,86.5,71.92,53.5
2017,12,22,12,30,0.0,72.0,2.5,20.0,72.0,59.8,43.7
2017,12,22,12,45,0.0,41.5,3.0,20.0,41.5,34.39,22.82
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,9.09,1.89
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,9.09,1.92
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,9.09,1.95
2017,12,22,13,45,0.0,10.0,4.85,17.5,10.0,8.26,1.27
2017,12,22,14,0,0.0,9.0,5.3,17.0,9.0,7.43,0.6
2017,12,22,14,15,0.0,8.5,5.45,16.0,8.5,7.01,0.28
2017,12,22,14,30,0.0,8.0,5.6,15.0,8.0,6.6,0.0
2017,12,22,14,45,0.0,11.5,5.85,14.5,11.5,9.48,2.44
2017,12,22,15,0,0.0,15.0,6.1,14.0,15.0,12.37,4.94
2017,12,22,15,15,0.0,13.5,6.2,13.0,13.5,11.12,3.93
2017,12,22,15,30,0.0,12.0,6.3,12.0,12.0,9.88,2.9
2017,12,22,15,45,0.0,10.5,6.4,11.0,10.5,8.64,1.86
2017,12,22,16,0,0.0,9.0,6.5,10.0,9.0,7.4,0.8
2017,12,22,16,15,0.0,7.0,6.55,9.0,7.0,5.75,0.0
2017,12,22,16,30,0.0,5.0,6.6,8.0,5.0,4.1,0.0
2017,12,22,16,45,0.0,3.5,6.65,7.5,3.5,2.87,0.0
2017,12,22,17,0,0.0,2.0,6.7,7.0,2.0,1.64,0.0
2017,12,22,17,15,0.0,1.0,6.7,6.5,1.0,0.82,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,12.61,0.0
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,25.83,16.87
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,32.08,23.64
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,60.39,35.12
2017,12,23,8,45,688.5,52.0,2.9,4.0,216.5,111.23,63.49
2017,12,23,9,0,746.0,57.0,2.9,5.0,265.0,169.0,108.06
2017,12,23,9,15,782.5,61.0,2.8,5.5,311.0,227.96,160.25
2017,12,23,9,30,819.0,65.0,2.7,6.0,357.0,290.69,217.78
2017,12,23,9,45,845.0,67.5,2.65,6.5,398.5,351.96,274.5
2017,12,23,10,0,871.0,70.0,2.6,7.0,440.0,415.13,331.68
2017,12,23,10,15,888.0,72.0,2.4,7.5,475.5,475.39,384.59
2017,12,23,10,30,905.0,74.0,2.2,8.0,511.0,534.12,434.22
2017,12,23,10,45,918.0,75.0,2.0,8.5,539.5,590.62,480.01
2017,12,23,11,0,931.0,76.0,1.8,9.0,568.0,646.36,523.14
2017,12,23,11,15,938.5,77.0,1.6,9.0,589.0,697.51,561.87
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,746.87,597.61
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,789.85,624.69
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,829.95,648.91
2017,12,23,12,15,944.5,84.5,1.05,10.0,638.5,866.62,672.84
2017,12,23,12,30,946.0,85.0,1.0,10.0,643.0,900.29,694.5
2017,12,23,12,45,946.0,84.0,0.95,10.5,639.0,927.74,710.53
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,951.78,724.23
2017,12,23,13,15,891.0,88.5,0.95,11.0,600.0,930.08,710.72
2017,12,23,13,30,836.0,94.0,1.0,11.0,565.0,913.28,701.23
2017,12,23,13,45,777.5,106.0,1.1,11.5,532.5,885.92,684.05
2017,12,23,14,0,719.0,118.0,1.2,12.0,500.0,861.18,668.62
2017,12,23,14,15,704.5,114.5,1.2,12.0,472.5,849.65,661.99
2017,12,23,14,30,690.0,111.0,1.2,12.0,445.0,834.99,653.09
2017,12,23,14,45,684.0,103.0,1.25,12.0,415.0,819.82,644.58
2017,12,23,15,0,678.0,95.0,1.3,12.0,385.0,801.63,633.86
2017,12,23,15,15,642.5,95.0,1.15,11.5,349.0,763.21,607.08
2017,12,23,15,30,607.0,95.0,1.0,11.0,313.0,722.53,578.4
2017,12,23,15,45,582.0,86.0,0.9,11.0,273.5,678.91,546.46
2017,12,23,16,0,557.0,77.0,0.8,11.0,234.0,633.78,512.44
2017,12,23,16,15,508.0,68.0,0.8,10.5,191.5,566.87,462.45
2017,12,23,16,30,459.0,59.0,0.8,10.0,149.0,500.44,410.25
2017,12,23,16,45,391.0,46.5,0.85,9.5,108.5,416.5,341.27
2017,12,23,17,0,323.0,34.0,0.9,9.0,68.0,336.58,267.52
2017,12,23,17,15,161.5,17.0,0.95,8.5,34.0,171.84,50.95
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,11.76,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,24.05,15.02
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,32.58,23.76
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,55.79,31.74
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,105.52,58.79
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,162.08,101.84
2017,12,24,9,15,559.0,89.5,4.7,9.0,260.5,202.43,146.1
2017,12,24,9,30,389.0,125.0,5.3,10.0,264.0,220.53,170.89
2017,12,24,9,45,471.0,125.0,5.9,11.0,312.0,274.46,217.04
2017,12,24,10,0,553.0,125.0,6.5,12.0,360.0,336.97,270.83
2017,12,24,10,15,379.5,170.0,6.65,12.0,337.5,328.75,268.94
2017,12,24,10,30,206.0,215.0,6.8,12.0,315.0,300.94,247.9
2017,12,24,10,45,370.0,194.5,7.0,12.5,386.0,393.64,325.6
2017,12,24,11,0,534.0,174.0,7.2,13.0,457.0,504.62,417.64
2017,12,24,11,15,421.5,210.5,7.2,12.5,438.5,497.03,411.8
2017,12,24,11,30,309.0,247.0,7.2,12.0,420.0,467.84,387.85
2017,12,24,11,45,384.5,235.0,7.25,12.0,455.5,527.78,438.31
2017,12,24,12,0,460.0,223.0,7.3,12.0,491.0,606.85,503.27
2017,12,24,12,15,497.5,212.0,7.25,12.0,504.0,647.07,536.33
2017,12,24,12,30,535.0,201.0,7.2,12.0,517.0,687.45,569.46
2017,12,24,12,45,547.5,195.0,7.15,12.0,516.5,711.42,589.03
2017,12,24,13,0,560.0,189.0,7.1,12.0,516.0,733.72,607.31
2017,12,24,13,15,518.0,199.0,6.95,11.5,497.0,722.49,598.8
2017,12,24,13,30,476.0,209.0,6.8,11.0,478.0,707.6,587.48
2017,12,24,13,45,256.0,213.0,6.7,11.0,357.0,495.24,413.93
2017,12,24,14,0,36.0,217.0,6.6,11.0,236.0,256.93,212.24
2017,12,24,14,15,104.0,218.0,6.45,10.5,269.5,327.81,274.85
2017,12,24,14,30,172.0,219.0,6.3,10.0,303.0,419.93,353.87
2017,12,24,14,45,169.0,203.5,6.2,10.0,281.0,401.99,339.64
2017,12,24,15,0,166.0,188.0,6.1,10.0,259.0,383.34,325.0
2017,12,24,15,15,158.0,172.0,5.85,9.5,235.0,358.69,305.5
2017,12,24,15,30,150.0,156.0,5.6,9.0,211.0,333.67,285.43
2017,12,24,15,45,143.0,137.0,5.45,9.0,184.0,304.76,261.36
2017,12,24,16,0,136.0,118.0,5.3,9.0,157.0,275.45,236.47
2017,12,24,16,15,122.5,98.0,4.95,8.5,128.5,238.5,204.56
2017,12,24,16,30,109.0,78.0,4.6,8.0,100.0,201.39,171.65
2017,12,24,16,45,87.5,58.0,4.35,7.5,72.5,157.53,131.86
2017,12,24,17,0,66.0,38.0,4.1,7.0,45.0,113.03,89.74
2017,12,24,17,15,33.0,19.0,3.85,6.5,22.5,53.31,15.7
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,15.5,2.6,0.0,33.5,12.61,0.0
2017,12,25,8,0,376.0,31.0,2.9,0.0,67.0,25.71,16.76
2017,12,25,8,15,471.5,40.0,3.05,0.5,112.0,32.71,24.38
2017,12,25,8,30,567.0,49.0,3.2,1.0,157.0,54.44,32.8
2017,12,25,8,45,619.0,56.0,3.4,1.5,203.0,102.89,60.15
2017,12,25,9,0,671.0,63.0,3.6,2.0,249.0,157.59,102.79
2017,12,25,9,15,709.5,68.0,3.55,2.5,293.5,213.73,152.65
2017,12,25,9,30,748.0,73.0,3.5,3.0,338.0,275.68,209.78
2017,12,25,9,45,769.5,77.5,3.45,4.0,377.5,333.37,263.59
2017,12,25,10,0,791.0,82.0,3.4,5.0,417.0,392.63,317.6
2017,12,25,10,15,810.0,84.5,3.35,5.5,452.0,450.14,369.25
2017,12,25,10,30,829.0,87.0,3.3,6.0,487.0,508.31,419.84
2017,12,25,10,45,836.5,91.0,3.25,6.5,514.0,562.09,465.3
2017,12,25,11,0,844.0,95.0,3.2,7.0,541.0,614.86,508.45
2017,12,25,11,15,852.5,96.5,3.2,7.0,561.5,664.44,549.01
2017,12,25,11,30,861.0,98.0,3.2,7.0,582.0,712.55,587.52
2017,12,25,11,45,868.5,97.5,3.2,7.5,595.0,756.09,620.09
2017,12,25,12,0,876.0,97.0,3.2,8.0,608.0,797.55,649.42
2017,12,25,12,15,572.0,183.5,3.25,8.5,518.0,676.39,553.97
2017,12,25,12,30,268.0,270.0,3.3,9.0,428.0,521.57,427.6
2017,12,25,12,45,262.5,271.0,3.4,9.5,425.0,530.47,435.05
2017,12,25,13,0,257.0,272.0,3.5,10.0,422.0,538.23,440.72
2017,12,25,13,15,380.5,238.5,3.55,10.0,455.5,622.16,510.08
2017,12,25,13,30,504.0,205.0,3.6,10.0,489.0,728.84,594.76
2017,12,25,13,45,506.0,195.0,3.65,10.5,472.0,730.23,595.34
2017,12,25,14,0,508.0,185.0,3.7,11.0,455.0,729.2,594.92
2017,12,25,14,15,399.5,196.0,3.65,11.0,402.0,623.64,513.05
2017,12,25,14,30,291.0,207.0,3.6,11.0,349.0,538.84,445.41
2017,12,25,14,45,447.0,161.0,3.6,11.0,362.0,654.87,541.68
2017,12,25,15,0,603.0,115.0,3.6,11.0,375.0,755.33,620.49
2017,12,25,15,15,561.0,115.5,3.4,10.5,339.5,711.2,587.53
2017,12,25,15,30,519.0,116.0,3.2,10.0,304.0,660.27,549.73
2017,12,25,15,45,568.0,95.5,3.05,10.0,277.5,677.85,563.87
2017,12,25,16,0,617.0,75.0,2.9,10.0,251.0,685.57,569.13
2017,12,25,16,15,558.0,67.5,2.45,9.0,205.5,610.43,509.38
2017,12,25,16,30,499.0,60.0,2.0,8.0,160.0,535.96,448.11
2017,12,25,16,45,400.0,49.5,1.6,7.5,115.5,427.68,356.27
2017,12,25,17,0,301.0,39.0,1.2,7.0,71.0,324.25,262.21
2017,12,25,17,15,150.5,19.5,1.2,6.5,35.5,165.25,69.53
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,85.0,19.5,2.15,3.5,28.0,15.41,0.0
2017,12,26,8,0,170.0,39.0,2.3,4.0,56.0,29.93,20.0
2017,12,26,8,15,259.5,55.0,2.25,4.0,96.5,41.83,32.25
2017,12,26,8,30,349.0,71.0,2.2,4.0,137.0,62.75,43.93
2017,12,26,8,45,389.5,86.0,2.2,4.5,178.5,103.64,69.71
2017,12,26,9,0,430.0,101.0,2.2,5.0,220.0,149.62,105.66
2017,12,26,9,15,475.0,110.5,2.2,5.0,262.0,197.0,146.18
2017,12,26,9,30,520.0,120.0,2.2,5.0,304.0,249.52,192.83
2017,12,26,9,45,537.5,131.0,2.25,5.5,340.5,299.33,238.08
2017,12,26,10,0,555.0,142.0,2.3,6.0,377.0,350.73,283.96
2017,12,26,10,15,579.0,148.0,2.35,6.0,410.5,401.86,329.15
2017,12,26,10,30,603.0,154.0,2.4,6.0,444.0,454.69,374.82
2017,12,26,10,45,301.5,150.5,2.45,6.5,295.5,312.41,260.77
2017,12,26,11,0,0.0,147.0,2.5,7.0,147.0,124.49,101.32
2017,12,26,11,15,0.0,153.0,2.55,7.0,153.0,130.08,106.23
2017,12,26,11,30,0.0,159.0,2.6,7.0,159.0,135.75,110.89
2017,12,26,11,45,0.0,135.5,2.65,7.0,135.5,114.82,93.06
2017,12,26,12,0,0.0,112.0,2.7,7.0,112.0,94.04,75.37
2017,12,26,12,15,0.0,112.5,2.75,7.0,112.5,94.55,75.8
2017,12,26,12,30,0.0,113.0,2.8,7.0,113.0,95.07,76.23
2017,12,26,12,45,0.0,87.5,2.85,7.5,87.5,72.76,57.07
2017,12,26,13,0,0.0,62.0,2.9,8.0,62.0,51.45,38.76
2017,12,26,13,15,0.0,61.0,2.95,8.0,61.0,50.61,38.08
2017,12,26,13,30,0.0,60.0,3.0,8.0,60.0,49.77,37.39
2017,12,26,13,45,0.0,111.0,3.05,8.0,111.0,93.98,75.31
2017,12,26,14,0,0.0,162.0,3.1,8.0,162.0,144.12,117.92
2017,12,26,14,15,0.0,154.0,3.15,8.0,154.0,137.24,112.23
2017,12,26,14,30,0.0,146.0,3.2,8.0,146.0,130.44,106.68
2017,12,26,14,45,0.0,98.5,3.25,8.0,98.5,83.71,66.95
2017,12,26,15,0,0.0,51.0,3.3,8.0,51.0,42.21,31.22
2017,12,26,15,15,0.0,46.0,3.3,7.5,46.0,38.04,27.74
2017,12,26,15,30,0.0,41.0,3.3,7.0,41.0,33.87,24.21
2017,12,26,15,45,0.0,35.5,3.35,7.0,35.5,29.3,20.22
2017,12,26,16,0,0.0,30.0,3.4,7.0,30.0,24.74,16.21
2017,12,26,16,15,0.0,24.0,3.45,6.5,24.0,19.77,11.82
2017,12,26,16,30,0.0,18.0,3.5,6.0,18.0,14.81,7.38
2017,12,26,16,45,0.0,13.0,3.55,6.0,13.0,10.68,3.63
2017,12,26,17,0,0.0,8.0,3.6,6.0,8.0,6.56,0.0
2017,12,26,17,15,0.0,4.0,3.7,6.0,4.0,3.28,0.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.0,5.15,3.0,1.0,0.82,0.0
2017,12,27,8,0,0.0,2.0,5.2,3.0,2.0,1.64,0.0
2017,12,27,8,15,0.0,4.5,5.25,3.0,4.5,3.69,0.0
2017,12,27,8,30,0.0,7.0,5.3,3.0,7.0,5.74,0.0
2017,12,27,8,45,0.0,9.0,5.35,3.0,9.0,7.39,0.94
2017,12,27,9,0,0.0,11.0,5.4,3.0,11.0,9.04,2.44
2017,12,27,9,15,0.0,13.5,5.3,3.0,13.5,11.11,4.29
2017,12,27,9,30,0.0,16.0,5.2,3.0,16.0,13.18,6.13
2017,12,27,9,45,0.0,76.5,5.15,3.5,76.5,63.46,50.72
2017,12,27,10,0,0.0,137.0,5.1,4.0,137.0,114.56,95.22
2017,12,27,10,15,3.5,152.0,5.0,4.0,153.5,129.43,107.85
2017,12,27,10,30,7.0,167.0,4.9,4.0,170.0,144.91,121.01
2017,12,27,10,45,6.5,173.0,4.85,4.0,176.5,150.79,125.85
2017,12,27,11,0,6.0,179.0,4.8,4.0,183.0,156.65,130.68
2017,12,27,11,15,8.0,187.5,4.7,4.0,192.5,166.41,138.89
2017,12,27,11,30,10.0,196.0,4.6,4.0,202.0,176.5,147.38
2017,12,27,11,45,5.0,161.0,4.55,4.5,164.0,141.48,117.02
2017,12,27,12,0,0.0,126.0,4.5,5.0,126.0,106.46,86.65
2017,12,27,12,15,0.0,139.5,4.45,5.0,139.5,118.78,97.2
2017,12,27,12,30,0.0,153.0,4.4,5.0,153.0,131.44,107.99
2017,12,27,12,45,3.0,171.5,4.35,5.0,173.5,151.86,125.5
2017,12,27,13,0,6.0,190.0,4.3,5.0,194.0,173.22,143.77
2017,12,27,13,15,5.5,187.0,4.2,5.0,190.5,170.87,141.8
2017,12,27,13,30,5.0,184.0,4.1,5.0,187.0,168.57,139.94
2017,12,27,13,45,2.5,141.0,4.1,5.0,142.5,124.69,102.58
2017,12,27,14,0,0.0,98.0,4.1,5.0,98.0,82.2,66.04
2017,12,27,14,15,0.0,76.5,4.0,4.5,76.5,63.51,50.05
2017,12,27,14,30,0.0,55.0,3.9,4.0,55.0,45.56,34.53
2017,12,27,14,45,0.0,95.0,3.85,4.0,95.0,80.31,65.09
2017,12,27,15,0,0.0,135.0,3.8,4.0,135.0,122.46,101.95
2017,12,27,15,15,0.0,122.0,3.75,4.0,122.0,110.62,91.82
2017,12,27,15,30,0.0,109.0,3.7,4.0,109.0,98.79,81.69
2017,12,27,15,45,0.0,95.0,3.65,4.0,95.0,85.84,70.46
2017,12,27,16,0,0.0,81.0,3.6,4.0,81.0,72.86,59.06
2017,12,27,16,15,0.0,66.0,3.45,3.5,66.0,58.6,46.48
2017,12,27,16,30,0.0,51.0,3.3,3.0,51.0,44.16,33.54
2017,12,27,16,45,0.0,37.0,3.2,3.0,37.0,30.63,21.22
2017,12,27,17,0,0.0,23.0,3.1,3.0,23.0,18.98,10.48
2017,12,27,17,15,0.0,11.5,3.0,2.5,11.5,9.46,0.0
2017,12,27,17,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,14.04,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,27.91,18.29
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,37.39,28.39
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,58.17,39.79
2017,12,28,8,45,504.5,70.5,1.95,3.5,189.5,101.69,64.01
2017,12,28,9,0,566.0,80.0,2.0,4.0,235.0,152.87,102.56
2017,12,28,9,15,608.5,86.5,1.95,4.0,279.0,204.97,147.61
2017,12,28,9,30,651.0,93.0,1.9,4.0,323.0,261.87,198.99
2017,12,28,9,45,682.5,97.0,1.85,4.5,363.0,317.46,249.69
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,375.91,301.99
2017,12,28,10,15,364.0,139.5,1.7,5.5,294.0,298.1,245.35
2017,12,28,10,30,14.0,178.0,1.6,6.0,185.0,157.99,130.26
2017,12,28,10,45,16.0,188.0,1.55,6.5,196.5,169.31,139.78
2017,12,28,11,0,18.0,198.0,1.5,7.0,208.0,180.94,149.07
2017,12,28,11,15,18.0,206.0,1.4,7.0,216.0,189.77,156.18
2017,12,28,11,30,18.0,214.0,1.3,7.0,224.0,198.71,163.37
2017,12,28,11,45,421.0,165.5,1.25,7.5,411.5,494.7,408.75
2017,12,28,12,0,824.0,117.0,1.2,8.0,599.0,776.14,620.41
2017,12,28,12,15,671.5,162.5,1.1,8.0,557.0,739.35,587.92
2017,12,28,12,30,519.0,208.0,1.0,8.0,515.0,679.08,541.03
2017,12,28,12,45,412.5,234.5,0.95,8.5,478.0,617.75,493.79
2017,12,28,13,0,306.0,261.0,0.9,9.0,441.0,568.06,453.99
2017,12,28,13,15,563.0,187.5,0.9,9.0,510.5,749.04,593.5
2017,12,28,13,30,820.0,114.0,0.9,9.0,580.0,919.88,711.52
2017,12,28,13,45,814.5,111.5,0.95,9.5,561.5,925.85,713.34
2017,12,28,14,0,809.0,109.0,1.0,10.0,543.0,928.29,715.49
2017,12,28,14,15,796.0,106.5,1.05,10.0,516.0,920.03,711.84
2017,12,28,14,30,783.0,104.0,1.1,10.0,489.0,915.64,711.1
2017,12,28,14,45,738.5,108.5,1.15,10.0,452.0,879.68,688.51
2017,12,28,15,0,694.0,113.0,1.2,10.0,415.0,840.4,663.63
2017,12,28,15,15,666.0,108.0,1.2,9.5,376.0,802.73,639.87
2017,12,28,15,30,638.0,103.0,1.2,9.0,337.0,762.66,613.72
2017,12,28,15,45,597.5,96.0,1.3,9.0,294.0,706.85,575.12
2017,12,28,16,0,557.0,89.0,1.4,9.0,251.0,649.73,533.97
2017,12,28,16,15,499.5,79.5,1.25,8.0,206.0,574.47,476.59
2017,12,28,16,30,442.0,70.0,1.1,7.0,161.0,500.14,417.35
2017,12,28,16,45,357.0,57.0,1.0,6.5,117.5,403.93,337.11
2017,12,28,17,0,272.0,44.0,0.9,6.0,74.0,313.47,255.58
2017,12,28,17,15,136.0,22.0,0.95,5.5,37.0,162.36,90.83
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,13.67,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,29.22,19.25
2017,12,29,8,15,377.5,47.0,1.25,3.5,104.5,38.59,29.36
2017,12,29,8,30,476.0,59.0,1.2,4.0,148.0,56.04,38.08
2017,12,29,8,45,543.5,66.5,1.2,4.5,194.5,100.24,61.18
2017,12,29,9,0,611.0,74.0,1.2,5.0,241.0,152.8,99.88
2017,12,29,9,15,652.5,80.0,1.2,5.5,286.0,206.83,146.0
2017,12,29,9,30,694.0,86.0,1.2,6.0,331.0,265.49,198.2
2017,12,29,9,45,347.0,94.0,1.2,6.5,216.5,201.86,159.38
2017,12,29,10,0,0.0,102.0,1.2,7.0,102.0,84.89,68.2
2017,12,29,10,15,0.0,110.5,1.2,7.0,110.5,92.23,74.57
2017,12,29,10,30,0.0,119.0,1.2,7.0,119.0,99.65,80.73
2017,12,29,10,45,0.0,124.0,1.25,7.5,124.0,104.1,84.2
2017,12,29,11,0,0.0,129.0,1.3,8.0,129.0,108.59,87.7
2017,12,29,11,15,0.0,112.5,1.4,8.5,112.5,94.28,75.3
2017,12,29,11,30,0.0,96.0,1.5,9.0,96.0,80.0,62.99
2017,12,29,11,45,429.5,102.0,1.65,9.5,353.0,440.43,367.22
2017,12,29,12,0,859.0,108.0,1.8,10.0,610.0,792.53,634.34
2017,12,29,12,15,429.5,111.0,1.95,10.0,362.0,489.42,401.92
2017,12,29,12,30,0.0,114.0,2.1,10.0,114.0,95.95,75.5
2017,12,29,12,45,0.0,136.0,2.25,10.5,136.0,116.0,92.74
2017,12,29,13,0,0.0,158.0,2.4,11.0,158.0,136.88,109.97
2017,12,29,13,15,427.5,131.5,2.55,11.0,375.0,560.26,463.61
2017,12,29,13,30,855.0,105.0,2.7,11.0,592.0,941.88,746.2
2017,12,29,13,45,467.0,173.0,2.85,11.5,438.0,667.33,540.59
2017,12,29,14,0,79.0,241.0,3.0,12.0,284.0,326.43,266.32
2017,12,29,14,15,449.0,168.5,3.05,12.0,392.0,659.37,540.31
2017,12,29,14,30,819.0,96.0,3.1,12.0,500.0,933.78,744.01
2017,12,29,14,45,803.0,92.5,3.2,12.5,466.5,914.64,728.53
2017,12,29,15,0,787.0,89.0,3.3,13.0,433.0,892.17,713.32
2017,12,29,15,15,761.0,85.5,3.2,12.5,393.5,864.42,695.41
2017,12,29,15,30,735.0,82.0,3.1,12.0,354.0,827.37,670.31
2017,12,29,15,45,699.5,77.0,3.05,12.0,310.0,777.42,634.06
2017,12,29,16,0,664.0,72.0,3.0,12.0,266.0,725.99,595.62
2017,12,29,16,15,609.0,65.0,2.7,11.0,219.5,654.0,540.61
2017,12,29,16,30,554.0,58.0,2.4,10.0,173.0,582.45,483.39
2017,12,29,16,45,467.5,48.5,2.1,9.0,128.0,483.66,401.4
2017,12,29,17,0,381.0,39.0,1.8,8.0,83.0,388.8,316.91
2017,12,29,17,15,236.0,25.0,1.9,7.5,47.5,243.01,146.14
2017,12,29,17,30,91.0,11.0,2.0,7.0,12.0,72.4,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.0,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,13.55,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,27.47,17.29
2017,12,30,8,15,401.0,44.0,1.25,8.0,104.5,36.04,26.54
2017,12,30,8,30,501.0,55.0,1.4,8.0,148.0,51.91,34.38
2017,12,30,8,45,560.0,63.5,1.6,8.5,194.5,97.73,57.73
2017,12,30,9,0,619.0,72.0,1.8,9.0,241.0,150.83,96.51
2017,12,30,9,15,311.5,98.5,1.85,9.5,183.5,149.91,110.43
2017,12,30,9,30,4.0,125.0,1.9,10.0,126.0,104.18,84.2
2017,12,30,9,45,384.0,107.5,2.0,10.5,269.5,225.07,176.34
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,381.58,299.97
2017,12,30,10,15,552.5,143.0,2.1,11.5,386.5,381.24,305.43
2017,12,30,10,30,341.0,196.0,2.1,12.0,360.0,353.48,286.13
2017,12,30,10,45,334.5,213.0,2.15,13.0,382.0,387.77,313.78
2017,12,30,11,0,328.0,230.0,2.2,14.0,404.0,421.22,339.62
2017,12,30,11,15,170.5,217.0,2.25,14.0,308.0,317.03,256.74
2017,12,30,11,30,13.0,204.0,2.3,14.0,212.0,185.79,148.78
2017,12,30,11,45,14.0,208.5,2.35,14.5,217.0,191.93,153.75
2017,12,30,12,0,15.0,213.0,2.4,15.0,222.0,198.23,158.53
2017,12,30,12,15,13.0,209.0,2.45,15.0,217.0,194.1,155.1
2017,12,30,12,30,11.0,205.0,2.5,15.0,212.0,189.8,151.58
2017,12,30,12,45,10.5,204.5,2.65,15.5,211.0,190.07,151.59
2017,12,30,13,0,10.0,204.0,2.8,16.0,210.0,190.39,151.65
2017,12,30,13,15,9.5,200.0,2.85,16.0,206.0,187.27,149.22
2017,12,30,13,30,9.0,196.0,2.9,16.0,202.0,184.18,146.86
2017,12,30,13,45,4.5,170.5,2.95,16.0,173.5,155.48,123.53
2017,12,30,14,0,0.0,145.0,3.0,16.0,145.0,126.82,100.07
2017,12,30,14,15,0.0,134.0,3.05,16.0,134.0,116.81,92.02
2017,12,30,14,30,0.0,123.0,3.1,16.0,123.0,106.79,83.92
2017,12,30,14,45,0.0,107.5,3.15,16.0,107.5,92.32,72.07
2017,12,30,15,0,0.0,92.0,3.2,16.0,92.0,77.89,60.18
2017,12,30,15,15,0.0,84.0,3.2,15.5,84.0,70.78,54.46
2017,12,30,15,30,0.0,76.0,3.2,15.0,76.0,63.68,48.69
2017,12,30,15,45,301.0,80.5,3.25,14.5,169.5,407.57,344.42
2017,12,30,16,0,602.0,85.0,3.3,14.0,263.0,686.95,565.57
2017,12,30,16,15,545.5,76.5,3.1,13.0,217.0,612.82,506.85
2017,12,30,16,30,489.0,68.0,2.9,12.0,171.0,538.94,448.08
2017,12,30,16,45,388.5,57.0,2.75,11.0,125.5,429.63,357.85
2017,12,30,17,0,288.0,46.0,2.6,10.0,80.0,328.97,268.88
2017,12,30,17,15,144.0,28.5,2.75,9.5,45.5,183.34,114.22
2017,12,30,17,30,0.0,11.0,2.9,9.0,11.0,9.39,0.0
2017,12,30,17,45,0.0,5.5,3.1,8.5,5.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.0,19.0,4.2,2.0,27.0,14.76,0.0
2017,12,31,8,0,176.0,38.0,4.4,2.0,54.0,29.23,19.13
2017,12,31,8,15,267.0,55.0,4.5,2.0,96.0,41.9,32.45
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,59.19,43.61
2017,12,31,8,45,415.0,85.5,4.75,2.0,182.5,100.43,67.53
2017,12,31,9,0,472.0,99.0,4.9,2.0,227.0,148.7,104.37
2017,12,31,9,15,517.5,108.0,5.0,2.0,271.0,197.94,146.95
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,252.35,196.45
2017,12,31,9,45,281.5,105.5,5.25,2.0,204.5,189.94,154.82
2017,12,31,10,0,0.0,94.0,5.4,2.0,94.0,78.15,63.8
2017,12,31,10,15,0.0,102.5,5.5,2.0,102.5,85.42,70.11
2017,12,31,10,30,0.0,111.0,5.6,2.0,111.0,92.76,76.4
2017,12,31,10,45,0.0,87.5,5.7,2.0,87.5,72.72,58.67
2017,12,31,11,0,0.0,64.0,5.8,2.0,64.0,53.08,41.3
2017,12,31,11,15,0.0,66.0,5.8,2.0,66.0,54.76,42.71
2017,12,31,11,30,0.0,68.0,5.8,2.0,68.0,56.44,44.13
2017,12,31,11,45,0.0,106.0,5.85,2.5,106.0,88.7,72.17
2017,12,31,12,0,0.0,144.0,5.9,3.0,144.0,122.57,101.3
2017,12,31,12,15,0.0,135.0,5.85,3.0,135.0,114.63,94.37
2017,12,31,12,30,0.0,126.0,5.8,3.0,126.0,106.68,87.48
2017,12,31,12,45,0.0,73.0,5.8,3.0,73.0,60.64,47.5
2017,12,31,13,0,0.0,20.0,5.8,3.0,20.0,16.55,8.9
2017,12,31,13,15,0.0,49.0,5.8,3.0,49.0,40.62,30.06
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,64.8,51.24
2017,12,31,13,45,0.0,57.5,5.8,3.0,57.5,47.68,36.31
2017,12,31,14,0,0.0,37.0,5.8,3.0,37.0,30.62,21.37
2017,12,31,14,15,0.0,32.5,5.8,3.0,32.5,26.88,18.11
2017,12,31,14,30,0.0,28.0,5.8,3.0,28.0,23.14,14.84
2017,12,31,14,45,0.0,33.5,5.8,3.0,33.5,27.69,18.91
2017,12,31,15,0,0.0,39.0,5.8,3.0,39.0,32.24,23.0
2017,12,31,15,15,0.0,35.5,5.75,2.5,35.5,29.32,20.52
2017,12,31,15,30,0.0,32.0,5.7,2.0,32.0,26.41,18.01
2017,12,31,15,45,0.0,28.0,5.7,2.0,28.0,23.09,15.07
2017,12,31,16,0,0.0,24.0,5.7,2.0,24.0,19.77,12.11
2017,12,31,16,15,223.5,50.0,5.6,1.5,97.5,286.91,257.1
2017,12,31,16,30,447.0,76.0,5.5,1.0,171.0,514.05,453.55
2017,12,31,16,45,378.5,61.0,5.4,0.5,127.0,427.96,375.31
2017,12,31,17,0,310.0,46.0,5.3,0.0,83.0,345.91,296.81
2017,12,31,17,15,155.0,29.5,5.3,0.0,48.0,194.47,132.18
2017,12,31,17,30,0.0,13.0,5.3,0.0,13.0,11.1,0.0
2017,12,31,17,45,0.0,6.5,3.25,7.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
